Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,0,485.0,93.0,1.0,15.2,254.0,391.83,318.17
2018,1,11,15,15,314.0,95.5,1.0,15.2,195.0,290.71,236.3
2018,1,11,15,30,143.0,98.0,1.0,15.2,136.0,184.72,149.2
2018,1,11,15,45,106.0,83.5,0.85,14.55,109.0,147.15,117.88
2018,1,11,16,0,69.0,69.0,0.7,13.9,82.0,111.91,87.89
2018,1,11,16,15,65.5,51.5,0.75,13.5,61.5,88.39,67.21
2018,1,11,16,30,62.0,34.0,0.8,13.1,41.0,64.42,45.01
2018,1,11,16,45,75.0,23.0,0.9,12.75,27.5,56.5,18.04
2018,1,11,17,0,88.0,12.0,1.0,12.4,14.0,35.65,0.0
2018,1,11,17,15,44.0,6.0,1.05,12.25,7.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,7,15,51.5,5.0,1.3,10.45,5.5,0.0,0.0
2018,1,12,7,30,103.0,10.0,1.3,10.8,11.0,9.83,0.0
2018,1,12,7,45,265.0,19.5,1.3,11.15,40.0,15.72,0.0
2018,1,12,8,0,427.0,29.0,1.3,11.5,69.0,40.82,16.61
2018,1,12,8,15,514.5,34.5,1.35,11.85,107.5,78.47,39.26
2018,1,12,8,30,602.0,40.0,1.4,12.2,146.0,123.49,71.9
2018,1,12,8,45,412.0,47.0,1.5,12.5,128.0,125.06,83.4
2018,1,12,9,0,222.0,54.0,1.6,12.8,110.0,107.26,77.99
2018,1,12,9,15,111.0,66.0,1.65,13.2,94.0,97.75,74.73
2018,1,12,9,30,0.0,78.0,1.7,13.6,78.0,75.49,58.81
2018,1,12,9,45,8.0,101.0,1.8,14.0,104.0,101.0,80.09
2018,1,12,10,0,16.0,124.0,1.9,14.4,130.0,127.39,101.85
2018,1,12,10,15,60.0,149.5,1.85,14.7,175.0,175.65,141.45
2018,1,12,10,30,104.0,175.0,1.8,15.0,220.0,229.14,184.88
2018,1,12,10,45,200.0,182.0,1.8,15.25,274.0,290.54,234.69
2018,1,12,11,0,296.0,189.0,1.8,15.5,328.0,361.88,291.72
2018,1,12,11,15,294.0,197.0,1.8,15.7,338.5,378.5,304.5
2018,1,12,11,30,292.0,205.0,1.8,15.9,349.0,394.19,316.64
2018,1,12,11,45,367.0,193.5,1.8,16.05,377.5,435.61,349.9
2018,1,12,12,0,442.0,182.0,1.8,16.2,406.0,484.92,388.6
2018,1,12,12,15,570.0,147.5,1.85,16.3,437.0,538.47,431.56
2018,1,12,12,30,698.0,113.0,1.9,16.4,468.0,595.97,476.89
2018,1,12,12,45,773.0,95.5,1.95,16.45,484.0,630.23,503.72
2018,1,12,13,0,848.0,78.0,2.0,16.5,500.0,664.09,530.19
2018,1,12,13,15,790.5,90.0,2.0,16.5,475.0,639.43,511.2
2018,1,12,13,30,733.0,102.0,2.0,16.5,450.0,614.58,492.28
2018,1,12,13,45,651.0,113.0,2.0,16.45,412.0,568.31,457.02
2018,1,12,14,0,569.0,124.0,2.0,16.4,374.0,520.76,420.39
2018,1,12,14,15,532.5,122.0,2.0,16.25,344.0,484.77,393.09
2018,1,12,14,30,496.0,120.0,2.0,16.1,314.0,451.52,367.28
2018,1,12,14,45,593.5,95.0,1.95,15.95,307.5,474.3,386.04
2018,1,12,15,0,691.0,70.0,1.9,15.8,301.0,486.88,395.78
2018,1,12,15,15,640.0,68.0,1.9,15.8,262.5,438.54,356.27
2018,1,12,15,30,589.0,66.0,1.9,15.8,224.0,391.15,316.9
2018,1,12,15,45,507.0,61.5,1.55,14.8,181.5,327.57,264.06
2018,1,12,16,0,425.0,57.0,1.2,13.8,139.0,268.06,213.5
2018,1,12,16,15,385.0,45.5,1.25,13.3,105.5,222.88,173.47
2018,1,12,16,30,345.0,34.0,1.3,12.8,72.0,180.22,132.55
2018,1,12,16,45,260.0,25.0,1.3,12.35,46.5,123.5,53.21
2018,1,12,17,0,175.0,16.0,1.3,11.9,21.0,63.61,0.0
2018,1,12,17,15,87.5,8.0,1.3,11.75,10.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,1,13,7,15,16.0,4.0,3.15,7.95,4.0,0.0,0.0
2018,1,13,7,30,32.0,8.0,3.3,8.3,8.0,7.86,0.0
2018,1,13,7,45,106.0,21.5,3.4,8.65,30.0,17.0,0.0
2018,1,13,8,0,180.0,35.0,3.5,9.0,52.0,36.93,19.25
2018,1,13,8,15,246.0,46.5,3.6,9.4,83.0,64.8,38.94
2018,1,13,8,30,312.0,58.0,3.7,9.8,114.0,99.2,65.03
2018,1,13,8,45,344.5,70.0,3.75,10.15,146.0,134.1,94.82
2018,1,13,9,0,377.0,82.0,3.8,10.5,178.0,171.82,128.06
2018,1,13,9,15,382.5,95.0,3.8,10.95,205.5,205.42,158.93
2018,1,13,9,30,388.0,108.0,3.8,11.4,233.0,238.94,189.35
2018,1,13,9,45,391.0,120.5,3.75,11.8,258.5,270.84,217.89
2018,1,13,10,0,394.0,133.0,3.7,12.2,284.0,302.23,245.33
2018,1,13,10,15,405.0,141.0,3.65,12.65,306.5,332.07,270.83
2018,1,13,10,30,416.0,149.0,3.6,13.1,329.0,361.72,295.64
2018,1,13,10,45,432.5,154.0,3.55,13.55,349.5,390.81,319.56
2018,1,13,11,0,449.0,159.0,3.5,14.0,370.0,419.69,342.89
2018,1,13,11,15,579.0,135.5,3.45,14.35,417.0,486.17,396.88
2018,1,13,11,30,709.0,112.0,3.4,14.7,464.0,554.83,451.7
2018,1,13,11,45,773.0,97.0,3.3,15.05,486.5,592.74,481.36
2018,1,13,12,0,837.0,82.0,3.2,15.4,509.0,631.49,511.35
2018,1,13,12,15,836.5,82.0,3.15,15.6,509.5,643.5,520.31
2018,1,13,12,30,836.0,82.0,3.1,15.8,510.0,652.55,527.06
2018,1,13,12,45,815.0,85.5,3.05,16.0,498.0,648.84,523.84
2018,1,13,13,0,794.0,89.0,3.0,16.2,486.0,642.0,518.27
2018,1,13,13,15,740.0,97.0,3.0,16.2,459.0,617.24,499.2
2018,1,13,13,30,686.0,105.0,3.0,16.2,432.0,588.3,476.91
2018,1,13,13,45,720.0,93.5,2.95,16.2,423.5,593.3,481.58
2018,1,13,14,0,754.0,82.0,2.9,16.2,415.0,592.72,481.69
2018,1,13,14,15,793.0,72.0,2.85,16.05,402.5,595.68,484.51
2018,1,13,14,30,832.0,62.0,2.8,15.9,390.0,594.38,483.73
2018,1,13,14,45,768.5,66.0,2.75,15.8,349.0,544.19,443.97
2018,1,13,15,0,705.0,70.0,2.7,15.7,308.0,496.7,405.78
2018,1,13,15,15,653.0,66.5,2.7,15.7,267.0,445.55,364.14
2018,1,13,15,30,601.0,63.0,2.7,15.7,226.0,395.43,322.29
2018,1,13,15,45,550.5,56.5,2.4,14.7,187.0,344.08,279.08
2018,1,13,16,0,500.0,50.0,2.1,13.7,148.0,294.74,236.25
2018,1,13,16,15,434.0,42.5,2.15,13.15,112.5,240.52,188.42
2018,1,13,16,30,368.0,35.0,2.2,12.6,77.0,190.6,141.75
2018,1,13,16,45,269.5,26.0,2.3,12.05,49.5,129.09,63.39
2018,1,13,17,0,171.0,17.0,2.4,11.5,22.0,63.96,0.0
2018,1,13,17,15,85.5,8.5,2.45,11.35,11.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,1,14,7,15,0.0,1.0,3.45,9.0,1.0,0.0,0.0
2018,1,14,7,30,0.0,2.0,3.4,9.1,2.0,1.97,0.0
2018,1,14,7,45,0.0,8.5,3.4,9.25,8.5,8.19,0.0
2018,1,14,8,0,0.0,15.0,3.4,9.4,15.0,14.47,5.71
2018,1,14,8,15,0.0,23.5,3.3,9.6,23.5,22.68,13.47
2018,1,14,8,30,0.0,32.0,3.2,9.8,32.0,30.89,20.84
2018,1,14,8,45,0.0,41.5,3.15,10.0,41.5,40.08,28.97
2018,1,14,9,0,0.0,51.0,3.1,10.2,51.0,49.27,37.03
2018,1,14,9,15,76.5,78.5,3.05,10.55,103.5,99.39,77.99
2018,1,14,9,30,153.0,106.0,3.0,10.9,156.0,155.93,124.87
2018,1,14,9,45,285.5,115.5,2.9,11.25,221.0,224.18,181.0
2018,1,14,10,0,418.0,125.0,2.8,11.6,286.0,304.42,247.13
2018,1,14,10,15,315.0,154.5,2.7,11.95,281.0,302.12,246.5
2018,1,14,10,30,212.0,184.0,2.6,12.3,276.0,291.29,237.91
2018,1,14,10,45,181.0,193.5,2.5,12.7,275.0,292.97,239.11
2018,1,14,11,0,150.0,203.0,2.4,13.1,274.0,292.28,238.01
2018,1,14,11,15,174.5,205.0,2.3,13.4,290.0,313.64,255.3
2018,1,14,11,30,199.0,207.0,2.2,13.7,306.0,335.7,272.95
2018,1,14,11,45,129.5,205.5,2.1,14.0,270.5,295.92,239.77
2018,1,14,12,0,60.0,204.0,2.0,14.3,235.0,247.2,199.25
2018,1,14,12,15,73.0,214.0,1.95,14.5,251.5,268.13,216.28
2018,1,14,12,30,86.0,224.0,1.9,14.7,268.0,289.42,233.25
2018,1,14,12,45,110.0,224.5,1.8,14.9,280.0,307.72,248.03
2018,1,14,13,0,134.0,225.0,1.7,15.1,292.0,333.07,268.21
2018,1,14,13,15,201.0,209.0,1.65,15.15,307.0,361.5,292.07
2018,1,14,13,30,268.0,193.0,1.6,15.2,322.0,396.46,320.64
2018,1,14,13,45,202.0,174.5,1.6,15.3,269.0,323.37,262.44
2018,1,14,14,0,136.0,156.0,1.6,15.4,216.0,258.34,209.99
2018,1,14,14,15,76.0,138.5,1.65,15.25,171.5,192.38,156.06
2018,1,14,14,30,16.0,121.0,1.7,15.1,127.0,130.48,104.28
2018,1,14,14,45,51.5,126.0,1.75,15.0,144.0,163.14,132.31
2018,1,14,15,0,87.0,131.0,1.8,14.9,161.0,190.12,155.07
2018,1,14,15,15,126.0,119.5,1.8,14.9,157.0,204.26,166.9
2018,1,14,15,30,165.0,108.0,1.8,14.9,153.0,209.07,170.55
2018,1,14,15,45,133.5,91.5,1.9,14.15,124.0,170.74,138.3
2018,1,14,16,0,102.0,75.0,2.0,13.4,95.0,134.19,107.09
2018,1,14,16,15,73.5,58.0,1.95,13.0,70.5,100.14,77.49
2018,1,14,16,30,45.0,41.0,1.9,12.6,46.0,67.85,49.0
2018,1,14,16,45,41.0,27.0,1.85,12.25,30.0,48.05,23.41
2018,1,14,17,0,37.0,13.0,1.8,11.9,14.0,23.1,0.0
2018,1,14,17,15,18.5,6.5,1.65,11.75,7.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.5,2.15,9.7,2.5,0.0,0.0
2018,1,15,7,30,0.0,5.0,2.1,10.0,5.0,4.91,0.0
2018,1,15,7,45,0.0,17.0,2.1,10.25,17.0,16.32,0.0
2018,1,15,8,0,0.0,29.0,2.1,10.5,29.0,27.71,16.13
2018,1,15,8,15,1.5,44.0,2.05,10.8,44.5,42.18,29.68
2018,1,15,8,30,3.0,59.0,2.0,11.1,60.0,56.98,42.74
2018,1,15,8,45,64.5,76.5,1.95,11.4,93.0,86.41,65.6
2018,1,15,9,0,126.0,94.0,1.9,11.7,126.0,122.05,94.23
2018,1,15,9,15,259.0,101.5,1.8,12.05,181.5,175.43,136.29
2018,1,15,9,30,392.0,109.0,1.7,12.4,237.0,241.77,190.03
2018,1,15,9,45,339.5,118.0,1.6,12.8,237.5,249.63,199.07
2018,1,15,10,0,287.0,127.0,1.5,13.2,238.0,249.4,200.69
2018,1,15,10,15,318.5,135.5,1.45,13.55,267.5,284.49,229.87
2018,1,15,10,30,350.0,144.0,1.4,13.9,297.0,325.17,262.86
2018,1,15,10,45,431.5,148.5,1.35,14.2,346.5,385.64,311.1
2018,1,15,11,0,513.0,153.0,1.3,14.5,396.0,450.03,361.34
2018,1,15,11,15,462.5,169.0,1.3,14.65,393.5,452.98,363.14
2018,1,15,11,30,412.0,185.0,1.3,14.8,391.0,451.99,362.02
2018,1,15,11,45,308.0,207.0,1.25,14.9,362.5,414.92,332.18
2018,1,15,12,0,204.0,229.0,1.2,15.0,334.0,372.69,297.99
2018,1,15,12,15,195.5,230.0,1.2,15.0,331.0,372.29,297.97
2018,1,15,12,30,187.0,231.0,1.2,15.0,328.0,371.06,297.02
2018,1,15,12,45,167.5,226.5,1.15,15.05,312.5,355.57,284.67
2018,1,15,13,0,148.0,222.0,1.1,15.1,297.0,339.29,271.76
2018,1,15,13,15,108.5,214.0,1.1,15.1,268.0,297.72,238.82
2018,1,15,13,30,69.0,206.0,1.1,15.1,239.0,263.05,210.99
2018,1,15,13,45,49.0,189.5,1.05,15.1,212.5,231.83,186.05
2018,1,15,14,0,29.0,173.0,1.0,15.1,186.0,200.78,160.98
2018,1,15,14,15,77.0,162.5,1.0,15.1,194.0,220.48,178.4
2018,1,15,14,30,125.0,152.0,1.0,15.1,202.0,245.63,199.66
2018,1,15,14,45,202.0,140.0,0.95,15.1,213.0,284.4,231.76
2018,1,15,15,0,279.0,128.0,0.9,15.1,224.0,311.27,253.56
2018,1,15,15,15,318.0,110.5,0.9,15.1,208.0,305.74,248.88
2018,1,15,15,30,357.0,93.0,0.9,15.1,192.0,304.7,247.14
2018,1,15,15,45,294.5,81.0,0.85,14.65,154.0,249.56,201.4
2018,1,15,16,0,232.0,69.0,0.8,14.2,116.0,190.72,152.24
2018,1,15,16,15,202.0,55.0,0.75,14.05,89.0,154.37,120.36
2018,1,15,16,30,172.0,41.0,0.7,13.9,62.0,126.86,94.42
2018,1,15,16,45,125.0,28.0,0.7,13.7,40.0,87.8,49.44
2018,1,15,17,0,78.0,15.0,0.7,13.5,18.0,36.72,0.0
2018,1,15,17,15,39.0,7.5,0.7,13.4,9.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.25,12.95,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.0,0.7,12.65,1.0,0.0,0.0
2018,1,16,7,30,0.0,2.0,0.7,12.8,2.0,1.97,0.0
2018,1,16,7,45,0.0,5.0,0.65,12.95,5.0,4.82,0.0
2018,1,16,8,0,0.0,8.0,0.6,13.1,8.0,7.71,0.4
2018,1,16,8,15,0.0,10.0,0.7,13.3,10.0,9.64,2.41
2018,1,16,8,30,0.0,12.0,0.8,13.5,12.0,11.57,4.19
2018,1,16,8,45,0.0,20.5,0.9,13.75,20.5,19.77,11.29
2018,1,16,9,0,0.0,29.0,1.0,14.0,29.0,27.98,18.37
2018,1,16,9,15,0.0,44.0,0.85,14.35,44.0,42.49,30.77
2018,1,16,9,30,0.0,59.0,0.7,14.7,59.0,57.01,43.03
2018,1,16,9,45,7.5,89.0,0.55,15.05,92.0,89.04,69.71
2018,1,16,10,0,15.0,119.0,0.4,15.4,125.0,122.0,96.64
2018,1,16,10,15,13.0,130.0,0.45,15.6,135.5,132.64,105.09
2018,1,16,10,30,11.0,141.0,0.5,15.8,146.0,143.16,113.44
2018,1,16,10,45,27.0,155.0,0.55,16.0,168.0,168.85,134.18
2018,1,16,11,0,43.0,169.0,0.6,16.2,190.0,193.38,153.8
2018,1,16,11,15,40.5,174.5,0.6,16.35,194.5,199.23,158.15
2018,1,16,11,30,38.0,180.0,0.6,16.5,199.0,204.91,162.43
2018,1,16,11,45,21.0,171.0,0.6,16.6,181.5,181.8,143.6
2018,1,16,12,0,4.0,162.0,0.6,16.7,164.0,162.18,127.53
2018,1,16,12,15,11.0,152.5,0.65,16.75,158.0,157.29,123.91
2018,1,16,12,30,18.0,143.0,0.7,16.8,152.0,152.54,120.37
2018,1,16,12,45,13.0,126.5,0.7,16.85,133.0,132.62,104.21
2018,1,16,13,0,8.0,110.0,0.7,16.9,114.0,112.66,87.97
2018,1,16,13,15,8.0,103.5,0.75,16.8,107.5,106.19,82.86
2018,1,16,13,30,8.0,97.0,0.8,16.7,101.0,99.69,77.68
2018,1,16,13,45,18.5,98.5,0.8,16.65,107.0,111.48,87.8
2018,1,16,14,0,29.0,100.0,0.8,16.6,113.0,120.06,95.22
2018,1,16,14,15,45.5,121.5,0.85,16.5,140.5,154.04,123.49
2018,1,16,14,30,62.0,143.0,0.9,16.4,168.0,188.83,152.05
2018,1,16,14,45,61.0,138.5,0.9,16.25,161.5,183.37,147.65
2018,1,16,15,0,60.0,134.0,0.9,16.1,155.0,178.11,143.48
2018,1,16,15,15,31.5,106.5,0.9,16.1,117.5,130.08,103.77
2018,1,16,15,30,3.0,79.0,0.9,16.1,80.0,80.14,62.02
2018,1,16,15,45,9.0,62.0,0.85,15.45,64.0,65.39,49.8
2018,1,16,16,0,15.0,45.0,0.8,14.8,48.0,52.24,38.59
2018,1,16,16,15,12.5,35.0,0.8,14.45,37.0,40.25,28.09
2018,1,16,16,30,10.0,25.0,0.8,14.1,26.0,28.35,17.51
2018,1,16,16,45,5.0,16.0,0.85,13.7,16.5,17.2,6.11
2018,1,16,17,0,0.0,7.0,0.9,13.3,7.0,6.88,0.0
2018,1,16,17,15,0.0,3.5,0.9,13.15,3.5,3.44,0.0
2018,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,17,7,15,0.0,2.5,1.35,10.5,2.5,0.0,0.0
2018,1,17,7,30,0.0,5.0,1.3,10.9,5.0,4.91,0.0
2018,1,17,7,45,2.5,17.5,1.3,11.25,18.0,16.81,0.0
2018,1,17,8,0,5.0,30.0,1.3,11.6,31.0,28.83,17.04
2018,1,17,8,15,6.0,46.5,1.2,11.95,47.5,44.9,31.7
2018,1,17,8,30,7.0,63.0,1.1,12.3,64.0,61.28,46.03
2018,1,17,8,45,11.5,78.5,1.05,12.6,81.0,77.63,60.05
2018,1,17,9,0,16.0,94.0,1.0,12.9,98.0,94.5,74.37
2018,1,17,9,15,35.0,107.5,1.0,13.4,118.5,114.86,90.99
2018,1,17,9,30,54.0,121.0,1.0,13.9,139.0,136.55,108.73
2018,1,17,9,45,63.0,138.5,1.0,14.35,161.5,160.15,128.1
2018,1,17,10,0,72.0,156.0,1.0,14.8,184.0,184.58,147.9
2018,1,17,10,15,104.0,170.0,1.1,15.05,214.0,219.57,176.22
2018,1,17,10,30,136.0,184.0,1.2,15.3,244.0,254.44,204.29
2018,1,17,10,45,112.0,189.5,1.3,15.6,240.5,253.01,202.91
2018,1,17,11,0,88.0,195.0,1.4,15.9,237.0,245.53,196.68
2018,1,17,11,15,88.0,201.0,1.45,16.1,244.5,254.79,204.01
2018,1,17,11,30,88.0,207.0,1.5,16.3,252.0,263.87,211.07
2018,1,17,11,45,99.0,219.0,1.55,16.55,270.0,286.13,228.63
2018,1,17,12,0,110.0,231.0,1.6,16.8,288.0,308.76,246.31
2018,1,17,12,15,163.0,227.5,1.55,16.9,312.5,348.63,278.26
2018,1,17,12,30,216.0,224.0,1.5,17.0,337.0,383.3,305.86
2018,1,17,12,45,242.5,220.5,1.45,17.1,346.0,407.29,324.43
2018,1,17,13,0,269.0,217.0,1.4,17.2,355.0,423.83,337.37
2018,1,17,13,15,266.5,212.5,1.4,17.2,346.0,418.59,333.53
2018,1,17,13,30,264.0,208.0,1.4,17.2,337.0,412.4,329.09
2018,1,17,13,45,202.0,202.5,1.35,17.2,299.0,356.56,285.26
2018,1,17,14,0,140.0,197.0,1.3,17.2,261.0,308.9,247.35
2018,1,17,14,15,178.0,179.5,1.3,17.05,255.5,312.8,251.97
2018,1,17,14,30,216.0,162.0,1.3,16.9,250.0,322.49,260.61
2018,1,17,14,45,246.0,148.0,1.25,16.7,240.5,321.36,260.34
2018,1,17,15,0,276.0,134.0,1.2,16.5,231.0,317.99,258.05
2018,1,17,15,15,238.5,121.5,1.2,16.5,198.5,276.58,224.37
2018,1,17,15,30,201.0,109.0,1.2,16.5,166.0,236.65,191.53
2018,1,17,15,45,184.5,93.0,1.05,15.7,139.0,204.51,164.92
2018,1,17,16,0,168.0,77.0,0.9,14.9,112.0,172.94,138.07
2018,1,17,16,15,139.0,61.5,0.9,14.55,86.0,137.59,107.48
2018,1,17,16,30,110.0,46.0,0.9,14.2,60.0,104.22,77.88
2018,1,17,16,45,71.5,31.0,0.9,13.9,38.5,69.94,42.78
2018,1,17,17,0,33.0,16.0,0.9,13.6,17.0,25.21,0.0
2018,1,17,17,15,16.5,8.0,0.9,13.5,8.5,11.9,0.0
2018,1,17,17,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,1.65,12.05,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,1.7,12.3,2.0,1.97,0.0
2018,1,18,7,45,0.0,4.0,1.8,12.55,4.0,3.85,0.0
2018,1,18,8,0,0.0,6.0,1.9,12.8,6.0,5.78,0.0
2018,1,18,8,15,0.0,8.0,1.9,12.95,8.0,7.71,0.8
2018,1,18,8,30,0.0,10.0,1.9,13.1,10.0,9.64,2.55
2018,1,18,8,45,0.0,11.0,1.95,13.3,11.0,10.6,3.44
2018,1,18,9,0,0.0,12.0,2.0,13.5,12.0,11.57,4.3
2018,1,18,9,15,0.0,24.0,2.05,13.6,24.0,23.16,14.28
2018,1,18,9,30,0.0,36.0,2.1,13.7,36.0,34.75,24.2
2018,1,18,9,45,0.0,72.0,2.15,13.85,72.0,69.62,53.8
2018,1,18,10,0,0.0,108.0,2.2,14.0,108.0,104.86,83.29
2018,1,18,10,15,0.0,108.0,2.25,14.1,108.0,104.89,83.1
2018,1,18,10,30,0.0,108.0,2.3,14.2,108.0,104.91,82.96
2018,1,18,10,45,0.0,113.0,2.4,14.3,113.0,109.87,86.93
2018,1,18,11,0,0.0,118.0,2.5,14.4,118.0,114.86,90.92
2018,1,18,11,15,0.0,111.5,2.55,14.5,111.5,108.41,85.44
2018,1,18,11,30,0.0,105.0,2.6,14.6,105.0,101.97,80.0
2018,1,18,11,45,0.0,111.0,2.6,14.65,111.0,107.96,84.9
2018,1,18,12,0,0.0,117.0,2.6,14.7,117.0,113.98,89.82
2018,1,18,12,15,9.5,142.0,2.7,14.75,147.0,145.57,116.06
2018,1,18,12,30,19.0,167.0,2.8,14.8,177.0,177.85,142.67
2018,1,18,12,45,15.0,171.5,2.85,14.85,179.5,180.22,144.44
2018,1,18,13,0,11.0,176.0,2.9,14.9,182.0,182.61,146.32
2018,1,18,13,15,11.5,168.0,2.95,14.85,174.0,175.0,140.28
2018,1,18,13,30,12.0,160.0,3.0,14.8,166.0,167.36,134.24
2018,1,18,13,45,11.0,145.5,3.05,14.7,151.0,151.83,121.69
2018,1,18,14,0,10.0,131.0,3.1,14.6,136.0,136.29,109.07
2018,1,18,14,15,7.5,123.5,3.05,14.45,127.0,127.13,101.64
2018,1,18,14,30,5.0,116.0,3.0,14.3,118.0,118.06,94.23
2018,1,18,14,45,77.0,114.0,2.95,14.1,141.5,171.57,140.66
2018,1,18,15,0,149.0,112.0,2.9,13.9,165.0,210.79,174.39
2018,1,18,15,15,196.5,110.5,2.9,13.9,172.0,240.36,198.89
2018,1,18,15,30,244.0,109.0,2.9,13.9,179.0,259.67,214.26
2018,1,18,15,45,202.5,95.0,2.7,13.45,147.0,216.21,177.19
2018,1,18,16,0,161.0,81.0,2.5,13.0,115.0,175.16,141.79
2018,1,18,16,15,107.5,59.5,2.55,12.8,80.0,115.73,90.93
2018,1,18,16,30,54.0,38.0,2.6,12.6,45.0,65.87,48.17
2018,1,18,16,45,28.0,23.5,2.6,12.45,27.0,38.44,22.22
2018,1,18,17,0,2.0,9.0,2.6,12.3,9.0,9.26,0.0
2018,1,18,17,15,1.0,4.5,2.7,12.15,4.5,4.67,0.0
2018,1,18,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,19,7,15,37.0,6.0,1.9,8.85,6.5,0.0,0.0
2018,1,19,7,30,74.0,12.0,1.9,9.4,13.0,11.8,0.0
2018,1,19,7,45,203.0,25.0,1.9,9.9,42.5,19.83,0.0
2018,1,19,8,0,332.0,38.0,1.9,10.4,72.0,46.9,24.01
2018,1,19,8,15,427.0,45.0,2.0,10.7,111.0,81.13,45.16
2018,1,19,8,30,522.0,52.0,2.1,11.0,150.0,125.08,77.39
2018,1,19,8,45,581.5,57.5,2.15,11.3,191.5,169.86,114.91
2018,1,19,9,0,641.0,63.0,2.2,11.6,233.0,219.79,158.51
2018,1,19,9,15,680.0,66.5,2.2,11.75,272.0,266.47,200.81
2018,1,19,9,30,719.0,70.0,2.2,11.9,311.0,315.84,245.11
2018,1,19,9,45,745.5,73.0,2.2,12.1,346.0,361.46,285.88
2018,1,19,10,0,772.0,76.0,2.2,12.3,381.0,407.64,326.19
2018,1,19,10,15,764.5,83.0,2.2,12.45,404.0,442.55,356.81
2018,1,19,10,30,757.0,90.0,2.2,12.6,427.0,475.35,384.8
2018,1,19,10,45,674.5,113.5,2.2,12.75,425.5,483.01,391.93
2018,1,19,11,0,592.0,137.0,2.2,12.9,424.0,483.24,392.52
2018,1,19,11,15,441.5,149.5,2.25,12.95,367.5,423.34,345.55
2018,1,19,11,30,291.0,162.0,2.3,13.0,311.0,350.72,287.2
2018,1,19,11,45,154.5,121.5,2.35,13.1,200.5,228.07,187.26
2018,1,19,12,0,18.0,81.0,2.4,13.2,90.0,91.81,72.22
2018,1,19,12,15,38.0,99.5,2.45,13.2,119.5,124.28,100.02
2018,1,19,12,30,58.0,118.0,2.5,13.2,149.0,162.47,132.13
2018,1,19,12,45,59.5,147.0,2.6,13.2,178.5,189.58,154.36
2018,1,19,13,0,61.0,176.0,2.7,13.2,208.0,222.49,181.21
2018,1,19,13,15,120.5,174.0,2.8,13.15,234.5,268.86,220.6
2018,1,19,13,30,180.0,172.0,2.9,13.1,261.0,307.85,253.73
2018,1,19,13,45,395.0,148.5,3.0,13.0,333.5,442.9,366.28
2018,1,19,14,0,610.0,125.0,3.1,12.9,406.0,559.87,461.17
2018,1,19,14,15,557.5,105.0,3.15,12.8,350.0,495.69,410.63
2018,1,19,14,30,505.0,85.0,3.2,12.7,294.0,430.42,359.21
2018,1,19,14,45,422.0,70.0,3.25,12.55,235.0,351.93,295.5
2018,1,19,15,0,339.0,55.0,3.3,12.4,176.0,275.18,231.83
2018,1,19,15,15,382.5,73.0,3.3,12.4,195.5,308.49,258.8
2018,1,19,15,30,426.0,91.0,3.3,12.4,215.0,342.79,285.22
2018,1,19,15,45,397.0,79.0,3.1,11.75,180.5,301.1,249.36
2018,1,19,16,0,368.0,67.0,2.9,11.1,146.0,260.32,213.55
2018,1,19,16,15,402.0,54.5,2.85,10.7,123.0,247.83,199.45
2018,1,19,16,30,436.0,42.0,2.8,10.3,100.0,230.5,178.88
2018,1,19,16,45,307.0,32.0,2.75,9.9,65.0,157.13,107.52
2018,1,19,17,0,178.0,22.0,2.7,9.5,30.0,86.04,0.0
2018,1,19,17,15,89.0,11.0,2.7,9.4,15.0,33.06,0.0
2018,1,19,17,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.65,5.45,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.7,5.35,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,1,20,7,15,78.0,7.5,2.65,6.25,9.0,0.0,0.0
2018,1,20,7,30,156.0,15.0,2.7,6.9,18.0,14.74,0.0
2018,1,20,7,45,297.0,23.5,2.75,7.6,48.0,19.2,0.69
2018,1,20,8,0,438.0,32.0,2.8,8.3,78.0,45.27,20.34
2018,1,20,8,15,526.0,38.0,2.8,8.75,119.0,83.75,43.68
2018,1,20,8,30,614.0,44.0,2.8,9.2,160.0,131.9,79.73
2018,1,20,8,45,669.0,47.5,2.85,9.7,202.0,178.37,119.45
2018,1,20,9,0,724.0,51.0,2.9,10.2,244.0,229.39,164.96
2018,1,20,9,15,759.0,53.5,3.0,10.65,284.0,277.69,209.51
2018,1,20,9,30,794.0,56.0,3.1,11.1,324.0,327.82,255.24
2018,1,20,9,45,818.5,58.0,3.15,11.55,359.5,374.89,297.85
2018,1,20,10,0,843.0,60.0,3.2,12.0,395.0,421.71,339.21
2018,1,20,10,15,858.5,61.5,3.2,12.2,425.0,463.92,376.16
2018,1,20,10,30,874.0,63.0,3.2,12.4,455.0,505.04,411.27
2018,1,20,10,45,884.0,64.5,3.2,12.65,478.5,541.88,442.06
2018,1,20,11,0,894.0,66.0,3.2,12.9,502.0,576.78,470.58
2018,1,20,11,15,900.0,67.0,3.2,13.05,518.5,606.64,494.76
2018,1,20,11,30,906.0,68.0,3.2,13.2,535.0,633.95,516.53
2018,1,20,11,45,908.0,69.5,3.25,13.35,544.0,656.59,534.5
2018,1,20,12,0,910.0,71.0,3.3,13.5,553.0,676.26,549.97
2018,1,20,12,15,908.0,72.0,3.3,13.6,554.0,689.65,559.99
2018,1,20,12,30,906.0,73.0,3.3,13.7,555.0,699.83,567.4
2018,1,20,12,45,898.5,74.5,3.25,13.8,548.0,703.56,569.87
2018,1,20,13,0,891.0,76.0,3.2,13.9,541.0,704.02,570.04
2018,1,20,13,15,885.0,75.0,3.2,13.85,527.0,699.45,567.1
2018,1,20,13,30,879.0,74.0,3.2,13.8,513.0,691.72,561.92
2018,1,20,13,45,869.5,73.0,3.15,13.8,492.0,678.52,552.39
2018,1,20,14,0,860.0,72.0,3.1,13.8,471.0,666.46,543.82
2018,1,20,14,15,846.5,70.0,3.05,13.7,443.5,643.79,526.67
2018,1,20,14,30,833.0,68.0,3.0,13.6,416.0,618.59,507.3
2018,1,20,14,45,814.5,65.5,2.95,13.5,383.0,587.41,482.88
2018,1,20,15,0,796.0,63.0,2.9,13.4,350.0,554.35,456.45
2018,1,20,15,15,765.0,60.0,2.9,13.4,311.5,512.04,421.97
2018,1,20,15,30,734.0,57.0,2.9,13.4,273.0,469.13,386.06
2018,1,20,15,45,522.0,66.0,2.7,12.45,208.0,352.25,290.07
2018,1,20,16,0,310.0,75.0,2.5,11.5,143.0,244.2,199.78
2018,1,20,16,15,320.0,57.0,2.45,10.95,113.5,216.13,173.99
2018,1,20,16,30,330.0,39.0,2.4,10.4,84.0,188.11,146.35
2018,1,20,16,45,278.0,30.5,2.4,9.85,58.5,146.95,102.62
2018,1,20,17,0,226.0,22.0,2.4,9.3,33.0,100.1,0.0
2018,1,20,17,15,113.0,11.0,2.4,9.15,16.5,39.36,0.0
2018,1,20,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,21,7,15,61.5,8.0,0.9,8.65,9.0,0.0,0.0
2018,1,21,7,30,123.0,16.0,0.9,8.8,18.0,15.73,0.0
2018,1,21,7,45,250.0,26.0,0.85,9.0,47.0,21.72,2.85
2018,1,21,8,0,377.0,36.0,0.8,9.2,76.0,47.09,23.23
2018,1,21,8,15,319.0,49.0,0.85,9.45,94.0,74.84,44.5
2018,1,21,8,30,261.0,62.0,0.9,9.7,112.0,97.0,65.61
2018,1,21,8,45,243.5,82.0,0.95,9.95,137.5,127.2,93.25
2018,1,21,9,0,226.0,102.0,1.0,10.2,163.0,155.56,119.49
2018,1,21,9,15,251.0,114.0,1.1,10.5,191.5,186.76,146.57
2018,1,21,9,30,276.0,126.0,1.2,10.8,220.0,219.91,175.17
2018,1,21,9,45,239.0,145.5,1.3,11.1,233.0,238.61,192.39
2018,1,21,10,0,202.0,165.0,1.4,11.4,246.0,251.37,203.95
2018,1,21,10,15,191.5,178.5,1.5,11.6,260.0,269.11,218.98
2018,1,21,10,30,181.0,192.0,1.6,11.8,274.0,285.72,232.69
2018,1,21,10,45,145.0,204.5,1.7,12.05,272.0,286.61,233.22
2018,1,21,11,0,109.0,217.0,1.8,12.3,270.0,280.7,228.04
2018,1,21,11,15,113.0,224.5,1.9,12.45,281.5,299.37,243.07
2018,1,21,11,30,117.0,232.0,2.0,12.6,293.0,313.77,254.54
2018,1,21,11,45,105.0,233.5,2.05,12.7,289.0,305.87,248.0
2018,1,21,12,0,93.0,235.0,2.1,12.8,285.0,302.33,244.97
2018,1,21,12,15,104.5,236.5,2.1,12.9,292.5,313.92,254.45
2018,1,21,12,30,116.0,238.0,2.1,13.0,300.0,332.17,269.1
2018,1,21,12,45,149.5,236.5,2.15,13.05,315.5,355.8,288.69
2018,1,21,13,0,183.0,235.0,2.2,13.1,331.0,379.31,308.11
2018,1,21,13,15,229.5,224.0,2.2,13.15,341.5,400.63,326.09
2018,1,21,13,30,276.0,213.0,2.2,13.2,352.0,428.65,349.11
2018,1,21,13,45,218.0,206.5,2.2,13.2,313.5,373.57,304.97
2018,1,21,14,0,160.0,200.0,2.2,13.2,275.0,326.55,266.92
2018,1,21,14,15,90.0,169.5,2.15,13.15,211.0,237.25,194.08
2018,1,21,14,30,20.0,139.0,2.1,13.1,147.0,152.03,122.93
2018,1,21,14,45,29.0,133.0,2.0,13.05,144.0,157.17,127.77
2018,1,21,15,0,38.0,127.0,1.9,13.0,141.0,156.5,127.51
2018,1,21,15,15,49.5,122.0,1.9,13.0,138.0,158.14,129.09
2018,1,21,15,30,61.0,117.0,1.9,13.0,135.0,159.5,130.21
2018,1,21,15,45,43.5,98.5,1.7,12.45,110.5,128.87,104.27
2018,1,21,16,0,26.0,80.0,1.5,11.9,86.0,99.21,78.92
2018,1,21,16,15,17.0,63.5,1.6,11.65,67.0,76.85,59.46
2018,1,21,16,30,8.0,47.0,1.7,11.4,48.0,51.87,37.66
2018,1,21,16,45,4.0,31.5,1.75,11.2,32.0,34.0,20.93
2018,1,21,17,0,0.0,16.0,1.8,11.0,16.0,15.45,0.0
2018,1,21,17,15,0.0,8.0,1.9,10.95,8.0,7.86,0.0
2018,1,21,17,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
