Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,8,0,53.0,75.0,2.7,11.7,92.0,80.6,61.49
2018,3,14,8,15,26.5,67.0,2.8,11.7,75.5,71.13,54.65
2018,3,14,8,30,0.0,59.0,2.9,11.7,59.0,57.01,43.36
2018,3,14,8,45,0.0,54.0,2.95,11.75,54.0,52.18,39.11
2018,3,14,9,0,0.0,49.0,3.0,11.8,49.0,47.35,34.87
2018,3,14,9,15,0.0,39.5,3.0,11.8,39.5,38.16,26.96
2018,3,14,9,30,0.0,30.0,3.0,11.8,30.0,28.98,19.07
2018,3,14,9,45,0.5,49.0,3.05,11.8,49.5,47.65,34.84
2018,3,14,10,0,1.0,68.0,3.1,11.8,69.0,66.38,50.51
2018,3,14,10,15,61.5,162.5,3.05,11.8,204.5,198.29,160.91
2018,3,14,10,30,122.0,257.0,3.0,11.8,340.0,338.61,274.21
2018,3,14,10,45,356.0,238.0,3.0,11.85,491.5,500.12,405.25
2018,3,14,11,0,590.0,219.0,3.0,11.9,643.0,671.29,538.64
2018,3,14,11,15,765.5,153.5,2.95,11.95,717.0,760.21,606.51
2018,3,14,11,30,941.0,88.0,2.9,12.0,791.0,849.43,669.67
2018,3,14,11,45,945.5,87.0,2.85,12.05,800.5,873.44,685.18
2018,3,14,12,0,950.0,86.0,2.8,12.1,810.0,894.21,698.94
2018,3,14,12,15,726.0,177.0,2.8,12.15,730.5,820.02,645.62
2018,3,14,12,30,502.0,268.0,2.8,12.2,651.0,728.06,574.84
2018,3,14,12,45,615.0,220.5,2.8,12.3,685.5,785.2,620.5
2018,3,14,13,0,728.0,173.0,2.8,12.4,720.0,838.06,659.44
2018,3,14,13,15,838.5,127.0,2.75,12.45,745.5,883.32,691.19
2018,3,14,13,30,949.0,81.0,2.7,12.5,771.0,921.61,717.84
2018,3,14,13,45,944.5,80.0,2.7,12.55,749.0,909.52,709.64
2018,3,14,14,0,940.0,79.0,2.7,12.6,727.0,893.94,699.59
2018,3,14,14,15,931.0,78.0,2.75,12.65,696.5,871.21,684.94
2018,3,14,14,30,922.0,77.0,2.8,12.7,666.0,845.36,668.11
2018,3,14,14,45,911.0,75.5,2.8,12.7,630.0,814.43,647.33
2018,3,14,15,0,900.0,74.0,2.8,12.7,594.0,780.87,624.53
2018,3,14,15,15,883.5,72.5,2.8,12.7,551.5,740.82,596.74
2018,3,14,15,30,867.0,71.0,2.8,12.7,509.0,698.95,567.28
2018,3,14,15,45,822.5,72.5,2.9,12.55,457.0,644.34,528.35
2018,3,14,16,0,778.0,74.0,3.0,12.4,405.0,586.28,483.57
2018,3,14,16,15,743.0,70.0,2.95,12.15,354.5,528.82,437.8
2018,3,14,16,30,708.0,66.0,2.9,11.9,304.0,472.36,391.32
2018,3,14,16,45,676.5,59.0,2.8,11.6,256.0,415.68,343.05
2018,3,14,17,0,645.0,52.0,2.7,11.3,208.0,360.47,294.1
2018,3,14,17,15,563.0,46.5,2.7,10.9,159.0,291.18,232.47
2018,3,14,17,30,481.0,41.0,2.7,10.5,110.0,227.0,173.84
2018,3,14,17,45,335.5,31.5,2.7,10.1,70.0,147.79,99.43
2018,3,14,18,0,190.0,22.0,2.7,9.7,30.0,74.52,0.0
2018,3,14,18,15,95.0,11.0,2.7,9.55,15.0,10.81,0.0
2018,3,14,18,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,15,6,15,66.5,8.5,2.75,8.1,10.0,0.0,0.0
2018,3,15,6,30,133.0,17.0,2.9,8.7,20.0,16.71,0.0
2018,3,15,6,45,133.0,26.0,3.05,9.3,35.5,20.28,7.39
2018,3,15,7,0,133.0,35.0,3.2,9.9,51.0,29.0,19.61
2018,3,15,7,15,81.5,56.5,3.35,10.15,68.0,51.32,36.74
2018,3,15,7,30,30.0,78.0,3.5,10.4,85.0,73.85,56.66
2018,3,15,7,45,30.0,79.5,3.65,10.65,88.0,78.81,60.99
2018,3,15,8,0,30.0,81.0,3.8,10.9,91.0,82.91,64.63
2018,3,15,8,15,15.0,69.5,3.85,11.05,74.5,70.68,54.79
2018,3,15,8,30,0.0,58.0,3.9,11.2,58.0,56.05,42.61
2018,3,15,8,45,0.0,54.5,3.95,11.35,54.5,52.66,39.57
2018,3,15,9,0,0.0,51.0,4.0,11.5,51.0,49.28,36.54
2018,3,15,9,15,1.5,88.5,4.1,11.6,89.5,86.31,67.75
2018,3,15,9,30,3.0,126.0,4.2,11.7,128.0,123.3,98.5
2018,3,15,9,45,7.5,151.0,4.25,11.85,156.0,150.21,120.56
2018,3,15,10,0,12.0,176.0,4.3,12.0,184.0,177.64,142.88
2018,3,15,10,15,33.0,190.0,4.4,12.15,212.5,207.09,167.14
2018,3,15,10,30,54.0,204.0,4.5,12.3,241.0,237.09,191.79
2018,3,15,10,45,221.5,233.5,4.6,12.45,392.5,396.15,323.25
2018,3,15,11,0,389.0,263.0,4.7,12.6,544.0,565.17,458.01
2018,3,15,11,15,262.5,309.0,4.75,12.6,500.5,522.19,420.69
2018,3,15,11,30,136.0,355.0,4.8,12.6,457.0,471.14,377.22
2018,3,15,11,45,94.5,284.5,4.85,12.65,356.0,368.98,296.84
2018,3,15,12,0,53.0,214.0,4.9,12.7,255.0,258.54,208.18
2018,3,15,12,15,39.0,220.5,4.95,12.65,250.5,254.48,204.58
2018,3,15,12,30,25.0,227.0,5.0,12.6,246.0,249.98,200.43
2018,3,15,12,45,33.5,247.0,5.05,12.6,272.5,278.98,224.09
2018,3,15,13,0,42.0,267.0,5.1,12.6,299.0,308.28,247.85
2018,3,15,13,15,161.5,260.5,5.05,12.55,379.0,415.46,337.64
2018,3,15,13,30,281.0,254.0,5.0,12.5,459.0,522.04,424.87
2018,3,15,13,45,201.5,270.5,4.95,12.45,415.5,470.07,381.5
2018,3,15,14,0,122.0,287.0,4.9,12.4,372.0,410.07,332.04
2018,3,15,14,15,141.0,288.5,4.9,12.35,382.5,427.26,346.89
2018,3,15,14,30,160.0,290.0,4.9,12.3,393.0,443.44,360.72
2018,3,15,14,45,101.5,244.0,4.85,12.3,308.0,343.3,280.09
2018,3,15,15,0,43.0,198.0,4.8,12.3,223.0,237.51,193.43
2018,3,15,15,15,38.5,191.5,4.8,12.3,212.5,226.92,185.2
2018,3,15,15,30,34.0,185.0,4.8,12.3,202.0,216.65,177.04
2018,3,15,15,45,45.5,169.0,4.65,12.2,189.5,206.82,169.74
2018,3,15,16,0,57.0,153.0,4.5,12.1,177.0,196.02,161.45
2018,3,15,16,15,76.5,139.0,4.4,11.95,167.5,191.2,158.1
2018,3,15,16,30,96.0,125.0,4.3,11.8,158.0,190.89,158.1
2018,3,15,16,45,75.0,107.5,4.2,11.65,130.5,151.74,124.59
2018,3,15,17,0,54.0,90.0,4.1,11.5,103.0,120.75,97.65
2018,3,15,17,15,38.5,69.0,4.0,11.4,77.0,89.56,70.32
2018,3,15,17,30,23.0,48.0,3.9,11.3,51.0,59.55,43.96
2018,3,15,17,45,13.5,30.5,3.85,11.15,32.0,36.9,22.84
2018,3,15,18,0,4.0,13.0,3.8,11.0,13.0,13.73,0.0
2018,3,15,18,15,2.0,6.5,3.75,10.9,6.5,6.77,0.0
2018,3,15,18,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,16,6,15,0.0,2.0,2.65,8.9,2.0,0.0,0.0
2018,3,16,6,30,0.0,4.0,2.8,9.0,4.0,3.93,0.0
2018,3,16,6,45,18.0,11.5,2.95,9.15,14.0,10.86,2.06
2018,3,16,7,0,36.0,19.0,3.1,9.3,24.0,17.68,9.88
2018,3,16,7,15,36.0,24.5,3.15,9.35,31.0,23.84,14.12
2018,3,16,7,30,36.0,30.0,3.2,9.4,38.0,31.35,20.08
2018,3,16,7,45,40.5,60.0,3.3,9.4,71.5,63.14,47.37
2018,3,16,8,0,45.0,90.0,3.4,9.4,105.0,94.25,74.16
2018,3,16,8,15,135.0,129.0,3.45,9.5,183.0,155.22,123.37
2018,3,16,8,30,225.0,168.0,3.5,9.6,261.0,227.16,182.39
2018,3,16,8,45,345.0,167.5,3.55,9.7,329.5,285.1,229.95
2018,3,16,9,0,465.0,167.0,3.6,9.8,398.0,355.15,288.22
2018,3,16,9,15,464.5,152.5,3.6,9.9,400.5,366.72,299.93
2018,3,16,9,30,464.0,138.0,3.6,10.0,403.0,376.8,310.18
2018,3,16,9,45,416.5,166.5,3.65,10.15,416.0,401.04,330.23
2018,3,16,10,0,369.0,195.0,3.7,10.3,429.0,420.33,345.38
2018,3,16,10,15,613.5,154.5,3.8,10.45,566.5,557.79,457.86
2018,3,16,10,30,858.0,114.0,3.9,10.6,704.0,709.92,578.17
2018,3,16,10,45,609.5,172.0,3.95,10.75,598.5,621.55,506.22
2018,3,16,11,0,361.0,230.0,4.0,10.9,493.0,512.24,417.04
2018,3,16,11,15,364.5,238.0,4.1,11.0,508.5,535.8,435.95
2018,3,16,11,30,368.0,246.0,4.2,11.1,524.0,558.36,453.41
2018,3,16,11,45,512.5,233.5,4.3,11.25,626.0,675.8,546.45
2018,3,16,12,0,657.0,221.0,4.4,11.4,728.0,799.48,641.37
2018,3,16,12,15,692.5,207.0,4.45,11.5,741.5,827.41,662.3
2018,3,16,12,30,728.0,193.0,4.5,11.6,755.0,853.24,681.27
2018,3,16,12,45,828.0,147.0,4.6,11.65,781.0,896.28,713.37
2018,3,16,13,0,928.0,101.0,4.7,11.7,807.0,934.24,741.63
2018,3,16,13,15,861.0,126.0,4.75,11.75,771.0,907.4,722.59
2018,3,16,13,30,794.0,151.0,4.8,11.8,735.0,872.48,698.0
2018,3,16,13,45,735.0,166.0,4.85,11.8,693.5,835.41,671.86
2018,3,16,14,0,676.0,181.0,4.9,11.8,652.0,793.13,641.61
2018,3,16,14,15,730.5,153.0,4.9,11.75,642.5,798.87,647.31
2018,3,16,14,30,785.0,125.0,4.9,11.7,633.0,796.22,646.57
2018,3,16,14,45,825.5,107.5,4.9,11.65,614.5,791.93,644.79
2018,3,16,15,0,866.0,90.0,4.9,11.6,596.0,782.26,639.06
2018,3,16,15,15,848.0,87.0,4.9,11.6,553.0,740.1,608.42
2018,3,16,15,30,830.0,84.0,4.9,11.6,510.0,696.26,576.3
2018,3,16,15,45,804.5,81.5,4.75,11.35,462.5,646.53,538.83
2018,3,16,16,0,779.0,79.0,4.6,11.1,415.0,596.27,498.62
2018,3,16,16,15,743.5,75.0,4.4,10.85,364.5,538.18,450.96
2018,3,16,16,30,708.0,71.0,4.2,10.6,314.0,483.41,404.7
2018,3,16,16,45,655.5,65.5,4.0,10.35,262.0,417.74,348.24
2018,3,16,17,0,603.0,60.0,3.8,10.1,210.0,355.61,293.24
2018,3,16,17,15,519.0,53.5,3.6,9.85,161.0,283.57,228.88
2018,3,16,17,30,435.0,47.0,3.4,9.6,112.0,219.01,169.89
2018,3,16,17,45,300.0,35.5,3.2,9.3,72.0,142.27,99.43
2018,3,16,18,0,165.0,24.0,3.0,9.0,32.0,73.86,0.0
2018,3,16,18,15,82.5,12.0,2.95,8.9,16.0,27.61,0.0
2018,3,16,18,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,17,6,15,1.0,6.5,1.4,8.15,6.5,0.0,0.0
2018,3,17,6,30,2.0,13.0,1.4,8.5,13.0,12.78,0.0
2018,3,17,6,45,39.0,30.0,1.4,8.9,35.0,26.23,14.25
2018,3,17,7,0,76.0,47.0,1.4,9.3,57.0,40.38,29.93
2018,3,17,7,15,100.0,68.5,1.45,9.5,88.0,62.34,45.58
2018,3,17,7,30,124.0,90.0,1.5,9.7,119.0,90.89,67.5
2018,3,17,7,45,212.0,104.5,1.55,9.9,168.5,124.33,91.81
2018,3,17,8,0,300.0,119.0,1.6,10.1,218.0,169.73,127.49
2018,3,17,8,15,468.5,111.0,1.6,10.2,294.0,224.36,169.8
2018,3,17,8,30,637.0,103.0,1.6,10.3,370.0,298.62,230.37
2018,3,17,8,45,725.0,93.5,1.6,10.45,431.0,358.24,281.48
2018,3,17,9,0,813.0,84.0,1.6,10.6,492.0,426.94,339.41
2018,3,17,9,15,644.0,126.5,1.6,10.75,467.0,429.57,345.08
2018,3,17,9,30,475.0,169.0,1.6,10.9,442.0,414.42,334.68
2018,3,17,9,45,345.0,213.0,1.6,11.05,418.0,405.43,327.36
2018,3,17,10,0,215.0,257.0,1.6,11.2,394.0,383.89,308.81
2018,3,17,10,15,158.5,266.0,1.6,11.35,370.0,366.3,294.1
2018,3,17,10,30,102.0,275.0,1.6,11.5,346.0,343.85,275.12
2018,3,17,10,45,81.5,280.0,1.6,11.65,338.0,335.54,267.92
2018,3,17,11,0,61.0,285.0,1.6,11.8,330.0,328.67,261.65
2018,3,17,11,15,45.5,258.5,1.65,11.85,292.5,292.47,232.96
2018,3,17,11,30,30.0,232.0,1.7,11.9,255.0,255.04,203.12
2018,3,17,11,45,28.0,237.5,1.75,12.0,259.0,260.27,207.21
2018,3,17,12,0,26.0,243.0,1.8,12.1,263.0,265.37,211.04
2018,3,17,12,15,47.5,294.0,1.9,12.1,331.0,337.74,268.36
2018,3,17,12,30,69.0,345.0,2.0,12.1,399.0,411.62,325.56
2018,3,17,12,45,114.5,353.5,2.1,12.1,441.5,470.59,371.85
2018,3,17,13,0,160.0,362.0,2.2,12.1,484.0,522.27,412.33
2018,3,17,13,15,180.5,335.0,2.25,12.1,470.5,513.04,406.6
2018,3,17,13,30,201.0,308.0,2.3,12.1,457.0,502.7,400.44
2018,3,17,13,45,142.5,271.5,2.4,12.1,375.5,411.68,330.14
2018,3,17,14,0,84.0,235.0,2.5,12.1,294.0,321.06,258.6
2018,3,17,14,15,130.5,203.0,2.5,12.05,290.0,325.32,264.76
2018,3,17,14,30,177.0,171.0,2.5,12.0,286.0,335.1,274.78
2018,3,17,14,45,134.0,133.5,2.45,11.95,218.0,255.58,210.41
2018,3,17,15,0,91.0,96.0,2.4,11.9,150.0,177.41,146.0
2018,3,17,15,15,48.0,87.5,2.4,11.9,116.0,128.05,104.02
2018,3,17,15,30,5.0,79.0,2.4,11.9,82.0,79.98,62.48
2018,3,17,15,45,3.0,71.0,2.3,11.75,72.5,70.68,54.81
2018,3,17,16,0,1.0,63.0,2.2,11.6,63.0,61.53,47.17
2018,3,17,16,15,124.0,69.5,2.1,11.35,112.5,153.15,127.66
2018,3,17,16,30,247.0,76.0,2.0,11.1,162.0,231.6,194.14
2018,3,17,16,45,383.0,71.0,1.9,10.8,179.5,283.76,236.4
2018,3,17,17,0,519.0,66.0,1.8,10.5,197.0,325.18,266.66
2018,3,17,17,15,477.0,56.5,1.75,10.05,155.5,270.82,217.52
2018,3,17,17,30,435.0,47.0,1.7,9.6,114.0,219.91,170.23
2018,3,17,17,45,304.5,35.5,1.7,9.15,73.5,144.3,101.84
2018,3,17,18,0,174.0,24.0,1.7,8.7,33.0,76.77,0.0
2018,3,17,18,15,87.0,12.0,1.7,8.55,16.5,28.6,0.0
2018,3,17,18,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,18,6,15,69.0,9.5,1.15,7.35,12.0,0.0,0.0
2018,3,18,6,30,138.0,19.0,1.2,7.6,24.0,18.68,0.0
2018,3,18,6,45,113.0,31.0,1.25,7.9,39.5,25.74,14.81
2018,3,18,7,0,88.0,43.0,1.3,8.2,55.0,35.21,25.63
2018,3,18,7,15,65.5,66.0,1.3,8.55,77.0,59.9,44.37
2018,3,18,7,30,43.0,89.0,1.3,8.9,99.0,85.06,66.1
2018,3,18,7,45,108.5,109.0,1.3,9.3,143.0,115.22,88.89
2018,3,18,8,0,174.0,129.0,1.3,9.7,187.0,154.92,120.21
2018,3,18,8,15,358.5,126.0,1.35,10.2,270.0,210.77,162.03
2018,3,18,8,30,543.0,123.0,1.4,10.7,353.0,289.23,224.52
2018,3,18,8,45,528.5,130.5,1.5,11.25,375.5,322.01,254.39
2018,3,18,9,0,514.0,138.0,1.6,11.8,398.0,352.43,281.49
2018,3,18,9,15,285.5,191.0,1.6,12.15,337.5,320.89,258.11
2018,3,18,9,30,57.0,244.0,1.6,12.5,277.0,265.21,212.48
2018,3,18,9,45,81.5,268.5,1.65,12.85,319.0,306.77,245.41
2018,3,18,10,0,106.0,293.0,1.7,13.2,361.0,350.61,279.32
2018,3,18,10,15,159.5,310.0,1.65,13.45,418.0,410.67,325.73
2018,3,18,10,30,213.0,327.0,1.6,13.7,475.0,472.79,372.8
2018,3,18,10,45,243.5,335.0,1.55,13.9,510.0,512.61,402.12
2018,3,18,11,0,274.0,343.0,1.5,14.1,545.0,557.96,435.14
2018,3,18,11,15,264.0,353.5,1.4,14.15,551.5,571.2,443.3
2018,3,18,11,30,254.0,364.0,1.3,14.2,558.0,583.1,450.61
2018,3,18,11,45,254.5,368.5,1.25,14.25,565.0,596.33,459.51
2018,3,18,12,0,255.0,373.0,1.2,14.3,572.0,608.65,467.69
2018,3,18,12,15,220.0,376.5,1.2,14.2,548.5,581.12,447.18
2018,3,18,12,30,185.0,380.0,1.2,14.1,525.0,558.36,430.2
2018,3,18,12,45,176.5,377.0,1.15,14.0,514.0,550.89,424.78
2018,3,18,13,0,168.0,374.0,1.1,13.9,503.0,542.6,418.64
2018,3,18,13,15,165.5,365.5,1.15,13.85,490.5,532.99,412.46
2018,3,18,13,30,163.0,357.0,1.2,13.8,478.0,522.64,405.75
2018,3,18,13,45,122.0,339.5,1.2,13.7,428.5,467.98,364.96
2018,3,18,14,0,81.0,322.0,1.2,13.6,379.0,404.58,317.3
2018,3,18,14,15,62.0,295.0,1.2,13.5,337.5,359.03,283.2
2018,3,18,14,30,43.0,268.0,1.2,13.4,296.0,313.81,248.67
2018,3,18,14,45,29.0,238.0,1.2,13.3,256.5,269.9,214.79
2018,3,18,15,0,15.0,208.0,1.2,13.2,217.0,219.33,175.03
2018,3,18,15,15,51.5,199.0,1.2,13.2,226.5,244.78,197.3
2018,3,18,15,30,88.0,190.0,1.2,13.2,236.0,260.66,211.44
2018,3,18,15,45,145.0,186.5,1.05,12.85,254.0,301.63,245.73
2018,3,18,16,0,202.0,183.0,0.9,12.5,272.0,330.45,269.56
2018,3,18,16,15,191.0,161.0,0.9,12.25,237.0,292.02,239.05
2018,3,18,16,30,180.0,139.0,0.9,12.0,202.0,253.97,208.53
2018,3,18,16,45,153.5,119.0,0.85,11.75,166.5,210.95,172.86
2018,3,18,17,0,127.0,99.0,0.8,11.5,131.0,170.11,138.27
2018,3,18,17,15,101.5,77.5,0.85,11.35,99.5,130.13,103.78
2018,3,18,17,30,76.0,56.0,0.9,11.2,68.0,92.33,70.7
2018,3,18,17,45,47.5,37.5,0.9,11.05,44.0,59.81,41.3
2018,3,18,18,0,19.0,19.0,0.9,10.9,20.0,24.52,0.0
2018,3,18,18,15,9.5,9.5,0.95,10.85,10.0,11.19,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,19,6,15,87.5,10.5,2.2,6.6,14.5,10.32,0.0
2018,3,19,6,30,175.0,21.0,2.3,7.3,29.0,16.8,0.0
2018,3,19,6,45,259.0,32.5,2.35,7.95,61.5,26.0,15.63
2018,3,19,7,0,343.0,44.0,2.4,8.6,94.0,33.57,24.21
2018,3,19,7,15,436.0,55.0,2.45,9.15,144.5,61.14,35.55
2018,3,19,7,30,529.0,66.0,2.5,9.7,195.0,107.46,64.4
2018,3,19,7,45,634.0,66.0,2.6,10.25,256.0,156.16,100.31
2018,3,19,8,0,739.0,66.0,2.7,10.8,317.0,218.42,151.7
2018,3,19,8,15,711.0,80.5,2.9,11.35,352.5,265.78,197.22
2018,3,19,8,30,683.0,95.0,3.1,11.9,388.0,311.25,240.38
2018,3,19,8,45,600.5,127.5,3.3,12.45,406.5,349.43,276.73
2018,3,19,9,0,518.0,160.0,3.5,13.0,425.0,377.06,302.33
2018,3,19,9,15,547.0,166.0,3.4,13.35,467.0,424.96,342.16
2018,3,19,9,30,576.0,172.0,3.3,13.7,509.0,474.62,382.36
2018,3,19,9,45,595.5,178.0,3.25,14.0,546.0,521.55,419.57
2018,3,19,10,0,615.0,184.0,3.2,14.3,583.0,567.65,455.28
2018,3,19,10,15,601.0,201.0,3.1,14.55,606.5,602.46,481.0
2018,3,19,10,30,587.0,218.0,3.0,14.8,630.0,633.21,503.05
2018,3,19,10,45,581.0,229.5,2.85,15.05,649.0,663.18,524.0
2018,3,19,11,0,575.0,241.0,2.7,15.3,668.0,691.05,542.88
2018,3,19,11,15,488.5,281.5,2.65,15.6,649.5,682.07,532.98
2018,3,19,11,30,402.0,322.0,2.6,15.9,631.0,662.16,515.32
2018,3,19,11,45,316.5,349.5,2.55,16.2,594.5,629.64,488.57
2018,3,19,12,0,231.0,377.0,2.5,16.5,558.0,586.46,454.0
2018,3,19,12,15,282.0,360.5,2.35,16.7,582.0,626.08,483.78
2018,3,19,12,30,333.0,344.0,2.2,16.9,606.0,659.12,507.97
2018,3,19,12,45,395.5,323.0,2.05,17.1,631.0,696.93,535.57
2018,3,19,13,0,458.0,302.0,1.9,17.3,656.0,741.32,567.04
2018,3,19,13,15,348.5,326.0,1.8,17.45,592.5,662.79,507.74
2018,3,19,13,30,239.0,350.0,1.7,17.6,529.0,582.86,447.54
2018,3,19,13,45,264.0,336.5,1.6,17.7,528.5,598.8,460.1
2018,3,19,14,0,289.0,323.0,1.5,17.8,528.0,604.25,464.47
2018,3,19,14,15,268.0,312.0,1.4,17.55,495.5,571.3,440.72
2018,3,19,14,30,247.0,301.0,1.3,17.3,463.0,528.98,410.45
2018,3,19,14,45,281.0,269.5,1.15,17.05,444.5,526.26,410.17
2018,3,19,15,0,315.0,238.0,1.0,16.8,426.0,511.54,400.79
2018,3,19,15,15,253.0,232.5,1.0,16.8,376.5,450.56,354.93
2018,3,19,15,30,191.0,227.0,1.0,16.8,327.0,384.52,304.81
2018,3,19,15,45,211.5,204.0,0.8,16.45,305.5,367.22,292.77
2018,3,19,16,0,232.0,181.0,0.6,16.1,284.0,355.24,283.94
2018,3,19,16,15,288.0,148.5,0.65,15.8,261.0,343.21,276.43
2018,3,19,16,30,344.0,116.0,0.7,15.5,238.0,333.01,269.27
2018,3,19,16,45,423.0,91.5,0.75,15.15,217.5,329.71,266.34
2018,3,19,17,0,502.0,67.0,0.8,14.8,197.0,320.49,256.66
2018,3,19,17,15,421.0,58.5,0.9,14.35,150.5,251.86,198.67
2018,3,19,17,30,340.0,50.0,1.0,13.9,104.0,189.78,145.07
2018,3,19,17,45,232.0,36.5,1.1,13.45,67.0,124.26,87.83
2018,3,19,18,0,124.0,23.0,1.2,13.0,30.0,64.43,8.35
2018,3,19,18,15,62.0,11.5,1.3,12.75,15.0,23.47,0.0
2018,3,19,18,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,20,6,15,0.0,4.0,1.0,11.05,4.0,3.93,0.0
2018,3,20,6,30,0.0,8.0,1.2,11.1,8.0,7.71,0.0
2018,3,20,6,45,0.0,15.5,1.45,11.15,15.5,14.95,6.73
2018,3,20,7,0,0.0,23.0,1.7,11.2,23.0,22.19,14.0
2018,3,20,7,15,0.0,33.0,1.9,11.25,33.0,31.86,21.69
2018,3,20,7,30,0.0,43.0,2.1,11.3,43.0,41.53,30.21
2018,3,20,7,45,0.0,43.5,2.3,11.4,43.5,42.01,30.69
2018,3,20,8,0,0.0,44.0,2.5,11.5,44.0,42.49,31.08
2018,3,20,8,15,0.0,47.0,2.55,11.6,47.0,45.4,33.49
2018,3,20,8,30,0.0,50.0,2.6,11.7,50.0,48.31,35.86
2018,3,20,8,45,0.0,49.0,2.7,11.8,49.0,47.34,34.9
2018,3,20,9,0,0.0,48.0,2.8,11.9,48.0,46.38,33.96
2018,3,20,9,15,0.0,87.0,2.9,11.95,87.0,84.17,65.71
2018,3,20,9,30,0.0,126.0,3.0,12.0,126.0,121.78,96.82
2018,3,20,9,45,0.0,123.5,3.1,12.05,123.5,119.47,94.61
2018,3,20,10,0,0.0,121.0,3.2,12.1,121.0,117.13,92.46
2018,3,20,10,15,0.0,119.0,3.3,12.15,119.0,115.25,90.72
2018,3,20,10,30,0.0,117.0,3.4,12.2,117.0,113.35,88.99
2018,3,20,10,45,0.0,109.0,3.5,12.25,109.0,105.61,82.47
2018,3,20,11,0,0.0,101.0,3.6,12.3,101.0,97.85,75.96
2018,3,20,11,15,0.0,107.5,3.7,12.35,107.5,104.21,81.12
2018,3,20,11,30,0.0,114.0,3.8,12.4,114.0,110.58,86.27
2018,3,20,11,45,0.0,118.5,3.9,12.45,118.5,115.01,89.84
2018,3,20,12,0,0.0,123.0,4.0,12.5,123.0,119.46,93.44
2018,3,20,12,15,0.0,108.5,4.1,12.5,108.5,105.27,81.79
2018,3,20,12,30,0.0,94.0,4.2,12.5,94.0,91.09,70.14
2018,3,20,12,45,0.0,83.0,4.3,12.55,83.0,80.39,61.33
2018,3,20,13,0,0.0,72.0,4.4,12.6,72.0,69.72,52.52
2018,3,20,13,15,0.0,63.5,4.2,12.6,63.5,61.47,45.73
2018,3,20,13,30,0.0,55.0,4.0,12.6,55.0,53.23,38.92
2018,3,20,13,45,0.0,56.0,3.75,12.6,56.0,54.19,39.77
2018,3,20,14,0,0.0,57.0,3.5,12.6,57.0,55.15,40.64
2018,3,20,14,15,0.0,59.5,3.4,12.6,59.5,57.57,42.73
2018,3,20,14,30,0.0,62.0,3.3,12.6,62.0,59.98,44.83
2018,3,20,14,45,0.0,63.5,3.15,12.65,63.5,61.42,46.13
2018,3,20,15,0,0.0,65.0,3.0,12.7,65.0,62.86,47.45
2018,3,20,15,15,0.0,63.0,3.0,12.7,63.0,60.92,45.94
2018,3,20,15,30,0.0,61.0,3.0,12.7,61.0,58.97,44.44
2018,3,20,15,45,0.0,56.5,2.9,12.6,56.5,54.61,40.91
2018,3,20,16,0,0.0,52.0,2.8,12.5,52.0,50.24,37.35
2018,3,20,16,15,0.0,53.0,2.8,12.45,53.0,51.21,38.3
2018,3,20,16,30,0.0,54.0,2.8,12.4,54.0,52.17,39.22
2018,3,20,16,45,0.0,47.5,2.75,12.35,47.5,45.88,33.88
2018,3,20,17,0,0.0,41.0,2.7,12.3,41.0,39.59,28.44
2018,3,20,17,15,0.0,32.0,2.8,12.2,32.0,30.89,20.82
2018,3,20,17,30,0.0,23.0,2.9,12.1,23.0,22.19,13.13
2018,3,20,17,45,0.0,15.5,3.0,12.05,15.5,14.95,6.51
2018,3,20,18,0,0.0,8.0,3.1,12.0,8.0,7.71,0.0
2018,3,20,18,15,0.0,4.0,3.15,12.0,4.0,3.93,0.0
2018,3,20,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.55,12.6,1.5,1.47,0.0
2018,3,21,6,30,0.0,3.0,1.6,12.8,3.0,2.89,0.0
2018,3,21,6,45,0.0,4.5,1.6,13.05,4.5,4.33,0.0
2018,3,21,7,0,0.0,6.0,1.6,13.3,6.0,5.78,0.0
2018,3,21,7,15,0.0,9.0,1.7,13.5,9.0,8.67,1.76
2018,3,21,7,30,0.0,12.0,1.8,13.7,12.0,11.57,4.29
2018,3,21,7,45,0.0,13.5,1.85,13.85,13.5,13.02,5.55
2018,3,21,8,0,0.0,15.0,1.9,14.0,15.0,14.47,6.79
2018,3,21,8,15,0.0,17.0,1.9,14.2,17.0,16.4,8.41
2018,3,21,8,30,0.0,19.0,1.9,14.4,19.0,18.34,10.01
2018,3,21,8,45,0.0,26.0,1.95,14.6,26.0,25.11,15.7
2018,3,21,9,0,0.0,33.0,2.0,14.8,33.0,31.88,21.34
2018,3,21,9,15,0.0,48.0,2.1,15.05,48.0,46.39,33.41
2018,3,21,9,30,0.0,63.0,2.2,15.3,63.0,60.93,45.37
2018,3,21,9,45,0.0,80.5,2.25,15.5,80.5,77.89,59.23
2018,3,21,10,0,0.0,98.0,2.3,15.7,98.0,94.87,72.96
2018,3,21,10,15,1.5,133.5,2.5,16.0,134.5,130.32,101.6
2018,3,21,10,30,3.0,169.0,2.7,16.3,171.0,166.06,130.07
2018,3,21,10,45,7.5,206.0,2.9,16.55,211.5,205.83,161.54
2018,3,21,11,0,12.0,243.0,3.1,16.8,252.0,246.18,193.1
2018,3,21,11,15,16.0,263.5,3.25,16.9,276.0,270.36,211.85
2018,3,21,11,30,20.0,284.0,3.4,17.0,300.0,294.87,230.82
2018,3,21,11,45,20.5,286.0,3.5,17.05,302.5,298.18,233.25
2018,3,21,12,0,21.0,288.0,3.6,17.1,305.0,301.44,235.75
2018,3,21,12,15,20.5,287.0,3.6,17.05,303.5,300.75,235.22
2018,3,21,12,30,20.0,286.0,3.6,17.0,302.0,299.97,234.68
2018,3,21,12,45,18.0,274.0,3.6,17.0,288.0,286.6,224.32
2018,3,21,13,0,16.0,262.0,3.6,17.0,274.0,273.09,213.89
2018,3,21,13,15,20.5,272.0,3.6,16.95,287.5,287.76,225.73
2018,3,21,13,30,25.0,282.0,3.6,16.9,301.0,302.5,237.57
2018,3,21,13,45,28.5,280.0,3.6,16.85,301.0,312.35,245.62
2018,3,21,14,0,32.0,278.0,3.6,16.8,301.0,313.97,247.36
2018,3,21,14,15,52.5,283.0,3.65,16.8,319.0,337.66,267.0
2018,3,21,14,30,73.0,288.0,3.7,16.8,337.0,360.73,286.05
2018,3,21,14,45,60.0,268.0,3.75,16.8,306.5,327.91,260.57
2018,3,21,15,0,47.0,248.0,3.8,16.8,276.0,295.47,235.35
2018,3,21,15,15,66.0,234.5,3.8,16.8,271.0,295.09,236.35
2018,3,21,15,30,85.0,221.0,3.8,16.8,266.0,293.35,236.12
2018,3,21,15,45,106.5,192.5,3.8,16.5,243.5,282.36,228.78
2018,3,21,16,0,128.0,164.0,3.8,16.2,221.0,261.27,213.1
2018,3,21,16,15,132.5,146.0,3.8,16.0,199.0,239.68,196.04
2018,3,21,16,30,137.0,128.0,3.8,15.8,177.0,217.33,177.91
2018,3,21,16,45,95.0,101.5,3.8,15.6,133.0,160.32,130.14
2018,3,21,17,0,53.0,75.0,3.8,15.4,89.0,101.95,80.76
2018,3,21,17,15,41.5,62.0,3.85,15.3,71.5,81.41,62.84
2018,3,21,17,30,30.0,49.0,3.9,15.2,54.0,62.07,45.76
2018,3,21,17,45,19.5,33.5,3.9,15.05,36.5,41.13,27.13
2018,3,21,18,0,9.0,18.0,3.9,14.9,19.0,20.42,3.21
2018,3,21,18,15,6.0,10.0,3.95,14.85,10.5,11.03,0.0
2018,3,21,18,30,3.0,2.0,4.0,14.8,2.0,0.0,0.0
2018,3,21,18,45,1.5,1.0,4.05,14.75,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.6,14.45,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.8,14.35,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,5.2,14.05,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,5.15,13.95,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,5.1,13.85,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,5.1,13.75,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.55,13.6,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,3,22,6,15,1.5,9.5,3.9,13.65,9.5,9.34,0.0
2018,3,22,6,30,3.0,19.0,4.0,13.7,19.0,18.14,0.0
2018,3,22,6,45,13.5,37.5,4.05,13.75,39.5,34.05,22.97
2018,3,22,7,0,24.0,56.0,4.1,13.8,60.0,49.94,38.17
2018,3,22,7,15,28.0,60.0,4.1,13.85,66.0,57.17,42.0
2018,3,22,7,30,32.0,64.0,4.1,13.9,72.0,64.04,47.62
2018,3,22,7,45,16.0,42.5,4.1,13.95,46.5,43.95,31.3
2018,3,22,8,0,0.0,21.0,4.1,14.0,21.0,20.26,11.72
2018,3,22,8,15,0.0,35.0,4.15,13.95,35.0,33.79,23.25
2018,3,22,8,30,0.0,49.0,4.2,13.9,49.0,47.34,34.68
2018,3,22,8,45,80.5,107.5,4.25,13.9,150.0,134.69,107.15
2018,3,22,9,0,161.0,166.0,4.3,13.9,251.0,230.65,186.13
2018,3,22,9,15,220.0,198.0,4.4,13.75,324.0,299.66,242.71
2018,3,22,9,30,279.0,230.0,4.5,13.6,397.0,374.77,303.75
2018,3,22,9,45,204.0,245.0,4.6,13.45,371.5,358.76,290.59
2018,3,22,10,0,129.0,260.0,4.7,13.3,346.0,336.43,271.81
2018,3,22,10,15,296.0,247.5,4.7,13.2,456.0,445.61,361.91
2018,3,22,10,30,463.0,235.0,4.7,13.1,566.0,568.42,460.65
2018,3,22,10,45,682.5,168.5,4.75,13.0,675.0,685.71,555.42
2018,3,22,11,0,902.0,102.0,4.8,12.9,784.0,808.63,648.44
2018,3,22,11,15,818.5,141.5,4.85,12.95,770.5,811.11,649.11
2018,3,22,11,30,735.0,181.0,4.9,13.0,757.0,806.22,645.15
2018,3,22,11,45,524.0,271.5,4.95,13.1,684.5,734.95,587.2
2018,3,22,12,0,313.0,362.0,5.0,13.2,612.0,650.5,517.38
2018,3,22,12,15,398.0,335.0,5.05,13.3,652.5,704.24,560.99
2018,3,22,12,30,483.0,308.0,5.1,13.4,693.0,765.26,608.85
2018,3,22,12,45,604.5,250.0,5.15,13.5,727.5,821.49,654.48
2018,3,22,13,0,726.0,192.0,5.2,13.6,762.0,874.41,695.58
2018,3,22,13,15,820.0,147.0,5.3,13.6,778.5,908.33,721.22
2018,3,22,13,30,914.0,102.0,5.4,13.6,795.0,935.73,742.3
2018,3,22,13,45,911.5,100.0,5.45,13.65,773.5,924.1,734.64
2018,3,22,14,0,909.0,98.0,5.5,13.7,752.0,909.04,724.81
2018,3,22,14,15,902.0,96.0,5.55,13.55,722.5,886.77,710.28
2018,3,22,14,30,895.0,94.0,5.6,13.4,693.0,861.43,693.5
2018,3,22,14,45,884.0,92.5,5.65,13.3,656.5,830.47,672.3
2018,3,22,15,0,873.0,91.0,5.7,13.2,620.0,796.98,649.07
2018,3,22,15,15,856.0,88.5,5.7,13.2,577.0,760.05,622.57
2018,3,22,15,30,839.0,86.0,5.7,13.2,534.0,716.66,590.83
2018,3,22,15,45,819.5,83.0,5.7,12.75,488.0,669.5,556.71
2018,3,22,16,0,800.0,80.0,5.7,12.3,442.0,621.36,519.73
2018,3,22,16,15,771.5,76.5,5.6,12.0,392.5,566.48,475.17
2018,3,22,16,30,743.0,73.0,5.5,11.7,343.0,511.98,429.65
2018,3,22,16,45,698.0,68.0,5.4,11.35,290.5,450.36,376.86
2018,3,22,17,0,653.0,63.0,5.3,11.0,238.0,389.37,322.97
2018,3,22,17,15,578.5,56.5,5.15,10.65,186.5,317.54,258.67
2018,3,22,17,30,504.0,50.0,5.0,10.3,135.0,252.27,198.7
2018,3,22,17,45,379.0,40.0,4.8,9.9,91.5,174.68,128.69
2018,3,22,18,0,254.0,30.0,4.6,9.5,48.0,105.68,44.6
2018,3,22,18,15,141.0,18.0,4.5,9.35,26.5,46.03,0.0
2018,3,22,18,30,28.0,6.0,4.4,9.2,5.0,0.0,0.0
2018,3,22,18,45,14.0,3.0,4.3,9.05,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.35,7.9,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,23,6,15,98.5,13.0,1.8,8.45,19.5,12.78,0.0
2018,3,23,6,30,197.0,26.0,1.8,9.1,39.0,20.55,3.25
2018,3,23,6,45,333.5,38.0,1.8,9.75,83.0,29.98,20.2
2018,3,23,7,0,470.0,50.0,1.8,10.4,127.0,37.83,28.1
2018,3,23,7,15,550.0,56.0,1.9,10.7,178.0,75.92,41.38
2018,3,23,7,30,630.0,62.0,2.0,11.0,229.0,124.35,73.23
2018,3,23,7,45,651.5,68.0,2.05,11.35,272.5,171.72,112.81
2018,3,23,8,0,673.0,74.0,2.1,11.7,316.0,221.13,157.12
2018,3,23,8,15,513.0,110.5,2.15,11.9,311.0,248.46,189.13
2018,3,23,8,30,353.0,147.0,2.2,12.1,306.0,257.64,203.31
2018,3,23,8,45,417.0,156.0,2.25,12.35,363.5,312.51,249.16
2018,3,23,9,0,481.0,165.0,2.3,12.6,421.0,373.51,299.41
2018,3,23,9,15,371.0,206.5,2.4,12.8,413.5,383.8,308.7
2018,3,23,9,30,261.0,248.0,2.5,13.0,406.0,383.17,307.98
2018,3,23,9,45,321.0,253.0,2.6,13.2,459.5,437.75,351.59
2018,3,23,10,0,381.0,258.0,2.7,13.4,513.0,496.85,397.97
2018,3,23,10,15,503.0,233.0,2.85,13.55,585.5,575.17,459.96
2018,3,23,10,30,625.0,208.0,3.0,13.7,658.0,660.47,526.23
2018,3,23,10,45,633.0,214.5,3.1,13.85,683.0,697.02,553.11
2018,3,23,11,0,641.0,221.0,3.2,14.0,708.0,732.16,578.95
2018,3,23,11,15,585.5,249.5,3.35,14.1,701.5,734.83,579.66
2018,3,23,11,30,530.0,278.0,3.5,14.2,695.0,734.54,578.2
2018,3,23,11,45,694.5,209.5,3.6,14.3,762.0,821.1,645.95
2018,3,23,12,0,859.0,141.0,3.7,14.4,829.0,905.44,705.73
2018,3,23,12,15,905.0,120.5,3.8,14.4,845.5,933.65,725.51
2018,3,23,12,30,951.0,100.0,3.9,14.4,862.0,963.48,746.93
2018,3,23,12,45,950.0,98.5,4.0,14.4,854.0,967.91,750.62
2018,3,23,13,0,949.0,97.0,4.1,14.4,846.0,968.68,752.09
2018,3,23,13,15,944.5,96.5,4.1,14.3,829.5,963.69,749.37
2018,3,23,13,30,940.0,96.0,4.1,14.2,813.0,955.11,744.3
2018,3,23,13,45,932.5,95.0,4.15,14.15,788.0,939.76,734.74
2018,3,23,14,0,925.0,94.0,4.2,14.1,763.0,921.04,722.89
2018,3,23,14,15,916.0,92.5,4.2,13.95,732.0,897.23,707.45
2018,3,23,14,30,907.0,91.0,4.2,13.8,701.0,870.38,689.84
2018,3,23,14,45,894.5,89.5,4.25,13.7,663.5,837.8,668.2
2018,3,23,15,0,882.0,88.0,4.3,13.6,626.0,802.74,644.63
2018,3,23,15,15,865.0,85.5,4.3,13.6,582.5,760.86,615.17
2018,3,23,15,30,848.0,83.0,4.3,13.6,539.0,721.6,587.41
2018,3,23,15,45,823.0,80.5,4.2,13.25,490.5,670.81,550.65
2018,3,23,16,0,798.0,78.0,4.1,12.9,442.0,619.44,511.7
2018,3,23,16,15,762.5,75.0,3.95,12.65,390.5,560.86,465.01
2018,3,23,16,30,727.0,72.0,3.8,12.4,339.0,503.29,417.83
2018,3,23,16,45,674.0,68.5,3.7,12.2,286.5,439.79,364.34
2018,3,23,17,0,621.0,65.0,3.6,12.0,234.0,377.81,310.54
2018,3,23,17,15,542.5,58.5,3.35,11.55,183.0,305.74,247.26
2018,3,23,17,30,464.0,52.0,3.1,11.1,132.0,240.64,188.66
2018,3,23,17,45,340.0,41.5,2.9,10.7,89.5,164.67,121.36
2018,3,23,18,0,216.0,31.0,2.7,10.3,47.0,100.41,47.79
2018,3,23,18,15,119.5,18.5,2.7,10.15,26.0,42.39,0.0
2018,3,23,18,30,23.0,6.0,2.7,10.0,5.0,0.0,0.0
2018,3,23,18,45,11.5,3.0,2.7,9.85,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,24,5,45,7.5,2.5,1.75,8.25,2.0,0.0,0.0
2018,3,24,6,0,15.0,5.0,1.7,8.3,4.0,0.0,0.0
2018,3,24,6,15,29.5,8.0,1.8,8.75,9.0,7.86,0.0
2018,3,24,6,30,44.0,11.0,1.9,9.2,14.0,9.51,0.0
2018,3,24,6,45,81.5,17.5,2.0,9.65,29.0,12.8,5.48
2018,3,24,7,0,119.0,24.0,2.1,10.1,44.0,17.57,10.1
2018,3,24,7,15,115.5,35.0,2.15,10.25,60.0,37.55,22.8
2018,3,24,7,30,112.0,46.0,2.2,10.4,76.0,54.46,36.53
2018,3,24,7,45,133.5,89.0,2.25,10.55,132.5,105.93,79.88
2018,3,24,8,0,155.0,132.0,2.3,10.7,189.0,158.13,123.9
2018,3,24,8,15,234.0,153.0,2.4,10.9,252.5,209.21,165.26
2018,3,24,8,30,313.0,174.0,2.5,11.1,316.0,270.75,215.82
2018,3,24,8,45,467.5,159.5,2.55,11.3,397.5,337.64,270.27
2018,3,24,9,0,622.0,145.0,2.6,11.5,479.0,421.09,338.49
2018,3,24,9,15,685.0,137.5,2.75,11.7,532.5,478.63,386.32
2018,3,24,9,30,748.0,130.0,2.9,11.9,586.0,540.79,437.13
2018,3,24,9,45,733.0,145.5,3.0,12.05,615.0,583.12,470.87
2018,3,24,10,0,718.0,161.0,3.1,12.2,644.0,622.46,501.51
2018,3,24,10,15,798.5,139.0,3.25,12.3,699.0,686.28,551.98
2018,3,24,10,30,879.0,117.0,3.4,12.4,754.0,753.57,603.07
2018,3,24,10,45,915.5,106.0,3.55,12.5,788.5,799.91,636.35
