Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,11,30,732.0,212.0,1.9,18.2,821.0,862.22,650.8
2018,4,3,11,45,720.5,218.5,1.85,18.4,822.5,875.86,658.8
2018,4,3,12,0,709.0,225.0,1.8,18.6,824.0,886.44,664.57
2018,4,3,12,15,785.0,187.0,1.85,18.7,849.5,924.91,690.43
2018,4,3,12,30,861.0,149.0,1.9,18.8,875.0,965.15,717.05
2018,4,3,12,45,822.0,165.0,2.0,18.9,852.5,951.63,708.79
2018,4,3,13,0,783.0,181.0,2.1,19.0,830.0,934.51,698.74
2018,4,3,13,15,725.5,204.0,2.15,18.95,796.0,909.08,683.0
2018,4,3,13,30,668.0,227.0,2.2,18.9,762.0,877.06,662.78
2018,4,3,13,45,691.5,207.5,2.3,18.85,747.0,872.97,662.05
2018,4,3,14,0,715.0,188.0,2.4,18.8,732.0,865.26,658.64
2018,4,3,14,15,733.0,170.5,2.5,18.65,708.5,851.04,651.06
2018,4,3,14,30,751.0,153.0,2.6,18.5,685.0,833.11,640.93
2018,4,3,14,45,773.0,135.5,2.7,18.35,658.0,811.66,628.32
2018,4,3,15,0,795.0,118.0,2.8,18.2,631.0,789.74,615.3
2018,4,3,15,15,790.5,111.5,2.8,18.2,592.5,754.89,591.94
2018,4,3,15,30,786.0,105.0,2.8,18.2,554.0,717.72,566.76
2018,4,3,15,45,761.5,103.5,2.9,17.65,508.5,669.6,534.75
2018,4,3,16,0,737.0,102.0,3.0,17.1,463.0,623.6,502.1
2018,4,3,16,15,703.0,97.5,3.0,16.6,412.0,565.78,458.61
2018,4,3,16,30,669.0,93.0,3.0,16.1,361.0,509.07,414.65
2018,4,3,16,45,622.0,87.0,3.0,15.65,309.0,445.16,363.41
2018,4,3,17,0,575.0,81.0,3.0,15.2,257.0,384.36,312.95
2018,4,3,17,15,505.5,72.5,2.95,14.6,205.5,314.49,253.74
2018,4,3,17,30,436.0,64.0,2.9,14.0,154.0,250.82,198.2
2018,4,3,17,45,325.0,51.5,2.8,13.35,108.0,175.79,133.48
2018,4,3,18,0,214.0,39.0,2.7,12.7,62.0,114.19,79.02
2018,4,3,18,15,126.5,24.5,2.65,12.4,36.0,61.1,0.0
2018,4,3,18,30,39.0,10.0,2.6,12.1,10.0,16.34,0.0
2018,4,3,18,45,19.5,5.0,2.55,11.8,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,4,5,45,19.0,7.0,2.4,10.45,7.5,0.0,0.0
2018,4,4,6,0,38.0,14.0,2.5,10.6,15.0,13.76,0.0
2018,4,4,6,15,100.0,29.5,2.6,10.95,40.0,24.45,10.24
2018,4,4,6,30,162.0,45.0,2.7,11.3,65.0,36.72,26.2
2018,4,4,6,45,223.5,61.0,2.8,11.65,103.0,45.78,35.1
2018,4,4,7,0,285.0,77.0,2.9,12.0,141.0,74.97,49.99
2018,4,4,7,15,271.5,97.0,2.8,12.35,171.0,112.53,78.77
2018,4,4,7,30,258.0,117.0,2.7,12.7,201.0,145.59,107.0
2018,4,4,7,45,297.0,135.0,2.65,13.05,247.5,187.18,141.37
2018,4,4,8,0,336.0,153.0,2.6,13.4,294.0,233.15,179.94
2018,4,4,8,15,337.0,169.0,2.55,13.75,325.0,268.82,210.96
2018,4,4,8,30,338.0,185.0,2.5,14.1,356.0,304.3,241.16
2018,4,4,8,45,233.5,223.5,2.45,14.5,347.0,313.51,249.87
2018,4,4,9,0,129.0,262.0,2.4,14.9,338.0,312.22,248.54
2018,4,4,9,15,139.0,284.0,2.35,15.2,371.0,346.84,275.33
2018,4,4,9,30,149.0,306.0,2.3,15.5,404.0,382.37,302.25
2018,4,4,9,45,255.0,302.5,2.3,15.8,481.5,456.58,360.16
2018,4,4,10,0,361.0,299.0,2.3,16.1,559.0,538.57,422.83
2018,4,4,10,15,450.0,283.5,2.25,16.3,621.5,606.56,473.85
2018,4,4,10,30,539.0,268.0,2.2,16.5,684.0,678.09,526.57
2018,4,4,10,45,607.5,247.0,2.2,16.75,729.0,733.35,566.65
2018,4,4,11,0,676.0,226.0,2.2,17.0,774.0,790.05,607.23
2018,4,4,11,15,747.0,197.0,2.15,17.1,812.5,841.95,642.99
2018,4,4,11,30,818.0,168.0,2.1,17.2,851.0,892.05,675.7
2018,4,4,11,45,867.5,143.5,2.05,17.35,873.5,929.37,699.2
2018,4,4,12,0,917.0,119.0,2.0,17.5,896.0,960.59,718.51
2018,4,4,12,15,833.5,158.5,2.1,17.45,864.5,942.35,707.22
2018,4,4,12,30,750.0,198.0,2.2,17.4,833.0,918.37,692.55
2018,4,4,12,45,535.0,289.5,2.25,17.4,740.0,815.93,619.59
2018,4,4,13,0,320.0,381.0,2.3,17.4,647.0,705.72,537.16
2018,4,4,13,15,319.0,371.0,2.35,17.3,632.0,695.53,531.85
2018,4,4,13,30,318.0,361.0,2.4,17.2,617.0,683.91,524.73
2018,4,4,13,45,279.5,360.5,2.5,17.15,580.5,646.61,498.08
2018,4,4,14,0,241.0,360.0,2.6,17.1,544.0,600.06,464.69
2018,4,4,14,15,189.0,346.5,2.6,16.95,487.0,536.54,417.78
2018,4,4,14,30,137.0,333.0,2.6,16.8,430.0,474.21,370.99
2018,4,4,14,45,134.5,315.0,2.6,16.7,406.5,450.54,354.34
2018,4,4,15,0,132.0,297.0,2.6,16.6,383.0,426.45,337.01
2018,4,4,15,15,138.5,275.5,2.6,16.6,360.0,405.18,321.88
2018,4,4,15,30,145.0,254.0,2.6,16.6,337.0,382.95,305.82
2018,4,4,15,45,140.5,230.5,2.55,16.2,305.5,349.61,280.95
2018,4,4,16,0,136.0,207.0,2.5,15.8,274.0,316.13,255.58
2018,4,4,16,15,145.5,183.5,2.5,15.45,248.5,291.45,237.04
2018,4,4,16,30,155.0,160.0,2.5,15.1,223.0,265.48,216.9
2018,4,4,16,45,149.0,140.5,2.45,14.8,194.0,234.46,191.69
2018,4,4,17,0,143.0,121.0,2.4,14.5,165.0,203.71,166.06
2018,4,4,17,15,112.0,99.0,2.3,14.05,129.5,159.31,128.5
2018,4,4,17,30,81.0,77.0,2.2,13.6,94.0,117.81,92.92
2018,4,4,17,45,57.0,57.5,2.1,13.2,68.0,84.77,64.12
2018,4,4,18,0,33.0,38.0,2.0,12.8,42.0,50.48,33.95
2018,4,4,18,15,17.0,22.0,2.05,12.65,24.0,27.13,0.0
2018,4,4,18,30,1.0,6.0,2.1,12.5,6.0,6.07,0.0
2018,4,4,18,45,0.5,3.0,2.1,12.35,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,5,5,45,0.5,3.5,2.0,10.95,3.5,0.0,0.0
2018,4,5,6,0,1.0,7.0,2.0,11.3,7.0,6.88,0.0
2018,4,5,6,15,0.5,17.0,2.05,11.55,17.0,16.41,6.0
2018,4,5,6,30,0.0,27.0,2.1,11.8,27.0,26.07,17.06
2018,4,5,6,45,0.0,40.0,2.15,12.05,40.0,38.64,28.79
2018,4,5,7,0,0.0,53.0,2.2,12.3,53.0,50.99,38.08
2018,4,5,7,15,6.0,67.0,2.2,12.5,69.0,64.92,49.84
2018,4,5,7,30,12.0,81.0,2.2,12.7,85.0,79.62,62.06
2018,4,5,7,45,8.5,98.0,2.2,12.95,101.0,95.66,75.63
2018,4,5,8,0,5.0,115.0,2.2,13.2,117.0,111.39,88.69
2018,4,5,8,15,36.0,161.5,2.2,13.65,179.5,164.28,131.5
2018,4,5,8,30,67.0,208.0,2.2,14.1,242.0,222.03,177.69
2018,4,5,8,45,73.0,231.0,2.2,14.6,271.5,251.03,200.35
2018,4,5,9,0,79.0,254.0,2.2,15.1,301.0,280.75,223.32
2018,4,5,9,15,61.5,259.5,2.1,15.45,297.5,281.89,223.36
2018,4,5,9,30,44.0,265.0,2.0,15.8,294.0,281.06,221.75
2018,4,5,9,45,57.0,274.0,1.9,16.15,314.0,301.29,237.05
2018,4,5,10,0,70.0,283.0,1.8,16.5,334.0,322.53,252.92
2018,4,5,10,15,41.5,259.5,1.8,16.65,290.0,283.03,221.37
2018,4,5,10,30,13.0,236.0,1.8,16.8,246.0,238.9,186.11
2018,4,5,10,45,20.5,262.5,1.85,16.9,279.0,271.54,211.54
2018,4,5,11,0,28.0,289.0,1.9,17.0,312.0,308.16,239.52
2018,4,5,11,15,53.5,339.0,2.0,16.95,383.5,381.78,295.94
2018,4,5,11,30,79.0,389.0,2.1,16.9,455.0,457.33,352.65
2018,4,5,11,45,58.0,360.5,2.2,16.85,409.5,412.59,318.62
2018,4,5,12,0,37.0,332.0,2.3,16.8,364.0,366.53,283.78
2018,4,5,12,15,23.5,279.5,2.35,16.6,300.0,301.8,234.62
2018,4,5,12,30,10.0,227.0,2.4,16.4,236.0,231.68,180.36
2018,4,5,12,45,9.0,220.0,2.5,16.2,228.0,224.03,174.79
2018,4,5,13,0,8.0,213.0,2.6,16.0,220.0,216.31,168.98
2018,4,5,13,15,8.0,212.0,2.5,15.85,218.5,215.48,168.52
2018,4,5,13,30,8.0,211.0,2.4,15.7,217.0,214.63,168.06
2018,4,5,13,45,6.0,198.5,2.3,15.55,203.0,200.34,156.92
2018,4,5,14,0,4.0,186.0,2.2,15.4,189.0,186.06,145.79
2018,4,5,14,15,3.0,178.5,2.15,15.2,180.5,177.73,139.46
2018,4,5,14,30,2.0,171.0,2.1,15.0,172.0,169.43,133.13
2018,4,5,14,45,1.5,166.0,2.0,14.75,167.0,164.11,129.22
2018,4,5,15,0,1.0,161.0,1.9,14.5,162.0,158.84,125.35
2018,4,5,15,15,1.5,157.5,1.9,14.5,158.5,155.94,123.35
2018,4,5,15,30,2.0,154.0,1.9,14.5,155.0,153.06,121.39
2018,4,5,15,45,3.0,145.5,1.65,14.15,147.0,145.43,115.65
2018,4,5,16,0,4.0,137.0,1.4,13.8,139.0,137.76,109.85
2018,4,5,16,15,4.0,134.0,1.3,13.65,136.0,135.17,108.1
2018,4,5,16,30,4.0,131.0,1.2,13.5,133.0,132.81,106.49
2018,4,5,16,45,2.0,112.0,1.1,13.35,113.0,112.47,89.8
2018,4,5,17,0,0.0,93.0,1.0,13.2,93.0,92.29,73.02
2018,4,5,17,15,0.0,74.5,0.95,13.05,74.5,73.69,57.31
2018,4,5,17,30,0.0,56.0,0.9,12.9,56.0,55.02,41.24
2018,4,5,17,45,0.0,41.0,0.85,12.75,41.0,40.04,28.1
2018,4,5,18,0,0.0,26.0,0.8,12.6,26.0,25.11,14.7
2018,4,5,18,15,0.0,15.5,0.9,12.55,15.5,14.96,0.0
2018,4,5,18,30,0.0,5.0,1.0,12.5,5.0,4.91,0.0
2018,4,5,18,45,0.0,2.5,1.05,12.45,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.5,3.05,12.95,2.5,0.0,0.0
2018,4,6,6,0,0.0,5.0,3.1,13.0,5.0,4.91,0.0
2018,4,6,6,15,0.0,11.0,3.2,13.1,11.0,10.6,2.29
2018,4,6,6,30,0.0,17.0,3.3,13.2,17.0,16.39,8.61
2018,4,6,6,45,0.0,24.0,3.4,13.25,24.0,23.15,14.95
2018,4,6,7,0,0.0,31.0,3.5,13.3,31.0,29.92,19.98
2018,4,6,7,15,0.0,31.5,3.6,13.5,31.5,30.4,20.46
2018,4,6,7,30,0.0,32.0,3.7,13.7,32.0,30.89,20.87
2018,4,6,7,45,0.0,37.0,3.75,13.85,37.0,35.72,24.94
2018,4,6,8,0,0.0,42.0,3.8,14.0,42.0,40.57,28.95
2018,4,6,8,15,0.0,36.5,3.8,14.3,36.5,35.25,24.31
2018,4,6,8,30,0.0,31.0,3.8,14.6,31.0,29.94,19.71
2018,4,6,8,45,0.0,30.5,3.75,14.9,30.5,29.47,19.21
2018,4,6,9,0,0.0,30.0,3.7,15.2,30.0,28.99,18.71
2018,4,6,9,15,0.0,38.0,3.7,15.4,38.0,36.74,25.09
2018,4,6,9,30,0.0,46.0,3.7,15.6,46.0,44.49,31.44
2018,4,6,9,45,0.0,53.0,3.7,15.85,53.0,51.27,36.93
2018,4,6,10,0,0.0,60.0,3.7,16.1,60.0,58.07,42.4
2018,4,6,10,15,0.0,71.5,3.75,16.15,71.5,69.22,51.46
2018,4,6,10,30,0.0,83.0,3.8,16.2,83.0,80.39,60.48
2018,4,6,10,45,1.0,110.5,3.8,16.3,111.5,107.9,82.74
2018,4,6,11,0,2.0,138.0,3.8,16.4,140.0,135.56,104.92
2018,4,6,11,15,2.5,145.5,3.85,16.45,148.0,143.44,111.12
2018,4,6,11,30,3.0,153.0,3.9,16.5,156.0,151.35,117.38
2018,4,6,11,45,5.5,176.5,3.9,16.5,181.5,176.81,137.72
2018,4,6,12,0,8.0,200.0,3.9,16.5,207.0,202.48,158.09
2018,4,6,12,15,9.0,215.5,3.9,16.55,223.5,219.03,171.09
2018,4,6,12,30,10.0,231.0,3.9,16.6,240.0,235.67,184.16
2018,4,6,12,45,6.5,189.0,3.95,16.6,195.0,190.84,148.74
2018,4,6,13,0,3.0,147.0,4.0,16.6,150.0,146.06,113.1
2018,4,6,13,15,6.0,156.5,3.95,16.55,161.5,158.32,123.21
2018,4,6,13,30,9.0,166.0,3.9,16.5,173.0,170.59,133.27
2018,4,6,13,45,14.0,210.5,3.85,16.5,221.5,219.8,172.68
2018,4,6,14,0,19.0,255.0,3.8,16.5,270.0,269.63,212.17
2018,4,6,14,15,18.0,245.5,3.7,16.45,259.0,259.15,204.1
2018,4,6,14,30,17.0,236.0,3.6,16.4,248.0,248.65,196.16
2018,4,6,14,45,17.0,202.0,3.45,16.35,213.5,213.84,169.0
2018,4,6,15,0,17.0,168.0,3.3,16.3,179.0,179.06,141.63
2018,4,6,15,15,48.5,175.5,3.3,16.3,204.0,216.92,173.65
2018,4,6,15,30,80.0,183.0,3.3,16.3,229.0,255.18,205.57
2018,4,6,15,45,109.5,183.5,3.1,16.15,241.0,274.89,222.47
2018,4,6,16,0,139.0,184.0,2.9,16.0,253.0,292.28,237.35
2018,4,6,16,15,69.5,134.5,2.9,15.9,169.0,181.81,147.08
2018,4,6,16,30,0.0,85.0,2.9,15.8,85.0,82.57,63.96
2018,4,6,16,45,35.0,81.5,2.85,15.75,92.5,101.04,80.26
2018,4,6,17,0,70.0,78.0,2.8,15.7,100.0,118.24,94.78
2018,4,6,17,15,69.5,64.5,2.75,15.6,83.0,100.23,79.09
2018,4,6,17,30,69.0,51.0,2.7,15.5,66.0,82.13,62.99
2018,4,6,17,45,56.5,41.5,2.6,15.4,51.5,64.62,47.22
2018,4,6,18,0,44.0,32.0,2.5,15.3,37.0,48.73,32.38
2018,4,6,18,15,25.0,20.0,2.55,15.25,22.5,28.26,5.0
2018,4,6,18,30,6.0,8.0,2.6,15.2,8.0,8.89,0.0
2018,4,6,18,45,3.0,4.0,2.65,15.2,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,4,7,5,45,4.0,4.5,2.9,13.8,4.5,0.0,0.0
2018,4,7,6,0,8.0,9.0,2.9,13.8,9.0,8.85,0.0
2018,4,7,6,15,13.5,19.5,3.0,13.9,21.0,18.89,9.03
2018,4,7,6,30,19.0,30.0,3.1,14.0,33.0,28.74,19.35
2018,4,7,6,45,23.5,42.0,3.2,14.15,47.0,39.81,29.64
2018,4,7,7,0,28.0,54.0,3.3,14.3,61.0,52.77,38.36
2018,4,7,7,15,25.5,69.5,3.4,14.45,77.0,68.6,51.72
2018,4,7,7,30,23.0,85.0,3.5,14.6,93.0,84.28,65.06
2018,4,7,7,45,51.0,95.5,3.65,14.75,116.5,102.43,79.32
2018,4,7,8,0,79.0,106.0,3.8,14.9,140.0,122.36,95.41
2018,4,7,8,15,71.0,141.5,3.8,15.1,175.0,158.64,125.84
2018,4,7,8,30,63.0,177.0,3.8,15.3,210.0,192.86,153.88
2018,4,7,8,45,134.0,206.0,3.8,15.5,284.0,255.71,204.43
2018,4,7,9,0,205.0,235.0,3.8,15.7,358.0,327.08,261.49
2018,4,7,9,15,443.0,204.5,3.8,15.9,495.0,442.44,354.3
2018,4,7,9,30,681.0,174.0,3.8,16.1,632.0,580.41,462.89
2018,4,7,9,45,757.0,154.5,3.8,16.3,689.0,643.15,511.4
2018,4,7,10,0,833.0,135.0,3.8,16.5,746.0,710.36,562.73
2018,4,7,10,15,673.5,204.0,3.85,16.65,711.0,696.89,549.38
2018,4,7,10,30,514.0,273.0,3.9,16.8,676.0,668.56,524.78
2018,4,7,10,45,430.0,306.0,3.95,16.9,649.5,653.98,511.99
2018,4,7,11,0,346.0,339.0,4.0,17.0,623.0,629.38,491.49
2018,4,7,11,15,337.5,339.0,4.05,17.0,620.0,634.01,494.95
2018,4,7,11,30,329.0,339.0,4.1,17.0,617.0,636.97,497.03
2018,4,7,11,45,427.5,313.0,4.15,17.05,677.5,713.76,556.05
2018,4,7,12,0,526.0,287.0,4.2,17.1,738.0,787.17,611.5
2018,4,7,12,15,684.0,226.5,4.2,17.05,812.5,882.94,683.49
2018,4,7,12,30,842.0,166.0,4.2,17.0,887.0,973.05,746.19
2018,4,7,12,45,823.0,175.0,4.2,16.95,874.0,970.31,743.98
2018,4,7,13,0,804.0,184.0,4.2,16.9,861.0,964.23,740.28
2018,4,7,13,15,803.0,180.5,4.2,16.8,845.5,959.09,737.54
2018,4,7,13,30,802.0,177.0,4.2,16.7,830.0,950.76,732.7
2018,4,7,13,45,802.0,171.0,4.2,16.65,807.5,937.61,724.47
2018,4,7,14,0,802.0,165.0,4.2,16.6,785.0,921.29,714.15
2018,4,7,14,15,793.5,161.0,4.2,16.45,754.0,896.35,698.07
2018,4,7,14,30,785.0,157.0,4.2,16.3,723.0,872.54,682.83
2018,4,7,14,45,775.0,152.0,4.2,16.15,686.5,840.04,661.29
2018,4,7,15,0,765.0,147.0,4.2,16.0,650.0,805.29,638.01
2018,4,7,15,15,745.0,143.5,4.2,16.0,606.5,762.22,608.05
2018,4,7,15,30,725.0,140.0,4.2,16.0,563.0,717.96,576.92
2018,4,7,15,45,703.5,133.5,4.15,15.65,516.0,668.45,540.84
2018,4,7,16,0,682.0,127.0,4.1,15.3,469.0,618.46,503.53
2018,4,7,16,15,650.0,120.0,4.05,15.05,418.5,561.05,459.23
2018,4,7,16,30,618.0,113.0,4.0,14.8,368.0,504.69,414.61
2018,4,7,16,45,572.0,105.0,3.9,14.55,316.0,441.0,362.74
2018,4,7,17,0,526.0,97.0,3.8,14.3,264.0,378.58,310.52
2018,4,7,17,15,455.0,88.0,3.6,13.9,213.5,310.26,252.22
2018,4,7,17,30,384.0,79.0,3.4,13.5,163.0,248.69,198.41
2018,4,7,17,45,285.0,65.0,3.15,13.1,118.0,179.27,138.22
2018,4,7,18,0,186.0,51.0,2.9,12.7,73.0,117.59,84.59
2018,4,7,18,15,106.5,32.0,2.8,12.45,43.5,65.39,23.26
2018,4,7,18,30,27.0,13.0,2.7,12.2,14.0,17.43,0.0
2018,4,7,18,45,13.5,6.5,2.6,11.95,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,8,5,45,44.5,10.5,2.65,10.3,12.5,10.32,0.0
2018,4,8,6,0,89.0,21.0,2.7,10.6,25.0,17.55,0.0
2018,4,8,6,15,199.0,37.0,2.85,10.95,61.5,28.99,17.77
2018,4,8,6,30,309.0,53.0,3.0,11.3,98.0,40.55,30.03
2018,4,8,6,45,400.0,63.5,3.15,11.7,146.0,50.33,39.35
2018,4,8,7,0,491.0,74.0,3.3,12.1,194.0,91.5,55.28
2018,4,8,7,15,551.0,81.0,3.35,12.4,246.0,135.16,85.34
2018,4,8,7,30,611.0,88.0,3.4,12.7,298.0,185.82,126.25
2018,4,8,7,45,652.5,94.0,3.45,13.0,350.5,237.86,171.74
2018,4,8,8,0,694.0,100.0,3.5,13.3,403.0,294.18,221.7
2018,4,8,8,15,723.0,104.5,3.45,13.65,453.5,348.75,270.2
2018,4,8,8,30,752.0,109.0,3.4,14.0,504.0,405.62,319.59
2018,4,8,8,45,772.0,113.5,3.35,14.3,550.5,460.41,366.18
2018,4,8,9,0,792.0,118.0,3.3,14.6,597.0,517.36,413.0
2018,4,8,9,15,811.0,119.5,3.25,14.9,639.5,569.73,455.01
2018,4,8,9,30,830.0,121.0,3.2,15.2,682.0,622.2,495.86
2018,4,8,9,45,849.0,119.5,3.2,15.5,720.0,671.53,533.49
2018,4,8,10,0,868.0,118.0,3.2,15.8,758.0,720.32,569.81
2018,4,8,10,15,876.0,120.0,3.15,16.05,788.0,762.64,598.67
2018,4,8,10,30,884.0,122.0,3.1,16.3,818.0,803.65,626.16
2018,4,8,10,45,888.5,124.0,3.1,16.5,840.5,839.74,650.24
2018,4,8,11,0,893.0,126.0,3.1,16.7,863.0,873.3,672.4
2018,4,8,11,15,896.5,127.0,3.1,16.9,878.0,902.33,691.29
2018,4,8,11,30,900.0,128.0,3.1,17.1,893.0,928.48,708.16
2018,4,8,11,45,901.5,128.5,3.05,17.25,900.0,949.3,721.14
2018,4,8,12,0,903.0,129.0,3.0,17.4,907.0,966.94,731.99
2018,4,8,12,15,903.5,128.5,3.0,17.5,906.0,979.35,739.93
2018,4,8,12,30,904.0,128.0,3.0,17.6,905.0,988.39,745.74
2018,4,8,12,45,903.5,126.5,3.0,17.75,896.5,992.02,747.92
2018,4,8,13,0,903.0,125.0,3.0,17.9,888.0,992.2,747.96
2018,4,8,13,15,898.5,124.0,3.0,17.9,870.5,985.65,744.06
2018,4,8,13,30,894.0,123.0,3.0,17.9,853.0,975.71,738.05
2018,4,8,13,45,885.5,122.0,3.0,17.95,827.5,958.72,727.26
2018,4,8,14,0,877.0,121.0,3.0,18.0,802.0,938.6,714.46
2018,4,8,14,15,865.5,120.0,3.05,17.9,769.5,918.3,702.38
2018,4,8,14,30,854.0,119.0,3.1,17.8,737.0,889.69,684.52
2018,4,8,14,45,839.5,117.5,3.15,17.75,698.5,855.42,662.49
2018,4,8,15,0,825.0,116.0,3.2,17.7,660.0,818.96,638.73
2018,4,8,15,15,807.5,113.0,3.2,17.7,616.5,776.51,610.02
2018,4,8,15,30,790.0,110.0,3.2,17.7,573.0,732.56,579.91
2018,4,8,15,45,763.5,107.0,3.4,17.35,524.5,680.87,545.14
2018,4,8,16,0,737.0,104.0,3.6,17.0,476.0,631.42,509.96
2018,4,8,16,15,701.0,100.5,3.65,16.65,424.5,573.09,465.79
2018,4,8,16,30,665.0,97.0,3.7,16.3,373.0,516.07,421.33
2018,4,8,16,45,614.0,92.0,3.75,15.95,320.0,450.83,368.91
2018,4,8,17,0,563.0,87.0,3.8,15.6,267.0,389.08,317.68
2018,4,8,17,15,494.5,79.5,3.7,15.0,216.5,320.69,259.78
2018,4,8,17,30,426.0,72.0,3.6,14.4,166.0,257.67,204.97
2018,4,8,17,45,325.0,59.5,3.5,13.8,120.0,186.78,143.61
2018,4,8,18,0,224.0,47.0,3.4,13.2,74.0,126.97,91.41
2018,4,8,18,15,133.0,30.5,3.3,12.9,44.5,72.34,30.21
2018,4,8,18,30,42.0,14.0,3.2,12.6,15.0,21.06,0.0
2018,4,8,18,45,21.0,7.0,3.1,12.3,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,9,5,45,5.5,8.5,1.05,11.75,9.0,8.36,0.0
2018,4,9,6,0,11.0,17.0,1.0,12.0,18.0,15.97,0.0
2018,4,9,6,15,46.5,35.0,1.1,12.55,41.5,30.42,19.34
2018,4,9,6,30,82.0,53.0,1.2,13.1,65.0,45.22,34.0
2018,4,9,6,45,89.0,74.0,1.25,13.7,92.0,63.31,47.26
2018,4,9,7,0,96.0,95.0,1.3,14.3,119.0,88.85,66.27
2018,4,9,7,15,123.5,117.0,1.35,14.65,155.5,118.91,89.49
2018,4,9,7,30,151.0,139.0,1.4,15.0,192.0,152.4,116.15
2018,4,9,7,45,148.5,159.5,1.45,15.4,218.0,180.68,139.96
2018,4,9,8,0,146.0,180.0,1.5,15.8,244.0,208.73,163.34
2018,4,9,8,15,132.5,205.5,1.45,16.2,269.0,237.02,186.54
2018,4,9,8,30,119.0,231.0,1.4,16.6,294.0,263.98,207.91
2018,4,9,8,45,140.5,253.0,1.4,17.0,334.0,302.57,237.75
2018,4,9,9,0,162.0,275.0,1.4,17.4,374.0,343.36,268.82
2018,4,9,9,15,365.0,240.5,1.4,17.85,483.5,435.15,340.12
2018,4,9,9,30,568.0,206.0,1.4,18.3,593.0,545.84,423.97
2018,4,9,9,45,644.0,194.0,1.35,18.7,654.5,612.39,472.04
2018,4,9,10,0,720.0,182.0,1.3,19.1,716.0,682.84,521.94
2018,4,9,10,15,748.5,177.5,1.3,19.5,752.0,729.82,554.03
2018,4,9,10,30,777.0,173.0,1.3,19.9,788.0,776.7,585.25
2018,4,9,10,45,827.5,155.0,1.25,20.25,826.0,826.32,616.12
2018,4,9,11,0,878.0,137.0,1.2,20.6,864.0,874.06,645.04
2018,4,9,11,15,785.0,187.5,1.2,20.9,846.0,872.69,642.3
2018,4,9,11,30,692.0,238.0,1.2,21.2,828.0,864.29,635.41
2018,4,9,11,45,724.5,222.5,1.2,21.45,845.0,894.24,654.47
2018,4,9,12,0,757.0,207.0,1.2,21.7,862.0,922.33,671.47
2018,4,9,12,15,691.0,239.0,1.2,21.9,836.0,905.27,659.58
2018,4,9,12,30,625.0,271.0,1.2,22.1,810.0,883.86,643.93
2018,4,9,12,45,581.5,289.5,1.2,22.3,787.0,865.49,630.79
2018,4,9,13,0,538.0,308.0,1.2,22.5,764.0,846.27,617.0
2018,4,9,13,15,555.0,293.5,1.1,22.65,756.0,847.7,617.52
2018,4,9,13,30,572.0,279.0,1.0,22.8,748.0,846.53,616.09
2018,4,9,13,45,499.0,297.5,0.9,22.95,698.0,793.83,578.61
2018,4,9,14,0,426.0,316.0,0.8,23.1,648.0,740.75,541.22
2018,4,9,14,15,398.0,310.5,0.7,23.1,611.0,695.33,510.65
2018,4,9,14,30,370.0,305.0,0.6,23.1,574.0,657.65,484.75
2018,4,9,14,45,393.0,279.5,0.55,23.1,552.0,641.57,475.42
2018,4,9,15,0,416.0,254.0,0.5,23.1,530.0,631.26,469.49
2018,4,9,15,15,482.0,214.0,0.5,23.1,513.5,628.17,470.29
2018,4,9,15,30,548.0,174.0,0.5,23.1,497.0,618.54,466.3
2018,4,9,15,45,524.0,165.5,0.75,22.85,453.5,571.75,437.05
2018,4,9,16,0,500.0,157.0,1.0,22.6,410.0,525.25,406.67
2018,4,9,16,15,436.0,150.5,1.2,21.95,354.5,455.9,357.45
2018,4,9,16,30,372.0,144.0,1.4,21.3,299.0,391.04,309.61
2018,4,9,16,45,399.5,120.5,1.6,20.7,267.0,362.62,289.03
2018,4,9,17,0,427.0,97.0,1.8,20.1,235.0,330.48,263.78
2018,4,9,17,15,384.0,83.5,1.9,19.25,190.5,274.43,217.9
2018,4,9,17,30,341.0,70.0,2.0,18.4,146.0,222.28,173.78
2018,4,9,17,45,286.5,56.0,2.15,17.6,108.5,169.89,128.57
2018,4,9,18,0,232.0,42.0,2.3,16.8,71.0,123.41,87.43
2018,4,9,18,15,150.5,28.0,2.25,16.35,43.5,73.95,33.62
2018,4,9,18,30,69.0,14.0,2.2,15.9,16.0,25.85,0.0
2018,4,9,18,45,34.5,7.0,2.15,15.5,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,10,5,45,2.0,7.0,1.95,12.85,7.0,6.88,0.0
2018,4,10,6,0,4.0,14.0,1.9,13.0,14.0,13.51,0.0
2018,4,10,6,15,21.5,26.5,2.0,13.3,29.5,25.12,15.24
2018,4,10,6,30,39.0,39.0,2.1,13.6,45.0,34.6,24.72
2018,4,10,6,45,50.0,45.0,2.15,13.85,56.0,40.96,28.6
2018,4,10,7,0,61.0,51.0,2.2,14.1,67.0,51.0,35.63
2018,4,10,7,15,30.5,50.5,2.3,14.3,58.5,52.59,37.96
2018,4,10,7,30,0.0,50.0,2.4,14.5,50.0,48.3,35.6
2018,4,10,7,45,0.0,71.5,2.5,14.65,71.5,69.12,53.1
2018,4,10,8,0,0.0,93.0,2.6,14.8,93.0,89.63,70.06
2018,4,10,8,15,0.0,93.0,2.7,14.95,93.0,89.8,69.92
2018,4,10,8,30,0.0,93.0,2.8,15.1,93.0,89.91,69.73
2018,4,10,8,45,0.0,97.5,2.85,15.2,97.5,94.27,73.09
2018,4,10,9,0,0.0,102.0,2.9,15.3,102.0,98.64,76.44
2018,4,10,9,15,0.0,83.5,2.9,15.4,83.5,80.81,61.53
2018,4,10,9,30,0.0,65.0,2.9,15.5,65.0,62.89,46.62
2018,4,10,9,45,4.0,119.5,2.85,15.6,122.5,118.27,91.92
2018,4,10,10,0,8.0,174.0,2.8,15.7,180.0,173.95,136.59
2018,4,10,10,15,28.0,253.5,2.8,15.8,275.5,267.69,210.88
2018,4,10,10,30,48.0,333.0,2.8,15.9,371.0,363.02,284.37
2018,4,10,10,45,55.5,353.5,2.75,16.0,398.5,392.34,306.04
2018,4,10,11,0,63.0,374.0,2.7,16.1,426.0,422.2,328.2
2018,4,10,11,15,44.0,344.0,2.7,16.1,380.5,378.9,294.67
2018,4,10,11,30,25.0,314.0,2.7,16.1,335.0,334.11,259.99
2018,4,10,11,45,23.0,312.5,2.7,16.1,332.0,327.16,254.7
2018,4,10,12,0,21.0,311.0,2.7,16.1,329.0,324.69,252.71
2018,4,10,12,15,20.0,288.5,2.75,16.05,305.5,301.99,235.41
2018,4,10,12,30,19.0,266.0,2.8,16.0,282.0,279.09,217.95
2018,4,10,12,45,12.0,212.5,2.85,15.95,222.5,219.42,171.39
2018,4,10,13,0,5.0,159.0,2.9,15.9,163.0,159.83,124.22
2018,4,10,13,15,18.5,239.5,3.0,15.8,254.5,252.99,198.69
2018,4,10,13,30,32.0,320.0,3.1,15.7,346.0,356.23,279.1
2018,4,10,13,45,31.0,313.5,3.2,15.6,338.0,349.09,273.72
2018,4,10,14,0,30.0,307.0,3.3,15.5,330.0,341.85,268.68
2018,4,10,14,15,22.0,272.5,3.35,15.45,289.0,290.35,228.94
2018,4,10,14,30,14.0,238.0,3.4,15.4,248.0,247.94,195.9
2018,4,10,14,45,26.0,246.5,3.5,15.3,264.0,274.74,218.17
2018,4,10,15,0,38.0,255.0,3.6,15.2,280.0,294.12,234.44
2018,4,10,15,15,84.0,257.5,3.6,15.2,308.5,333.64,267.72
2018,4,10,15,30,130.0,260.0,3.6,15.2,337.0,378.3,304.57
2018,4,10,15,45,123.5,238.5,3.75,15.05,307.0,346.29,280.04
2018,4,10,16,0,117.0,217.0,3.9,14.9,277.0,314.37,255.47
2018,4,10,16,15,208.5,185.0,3.85,14.75,278.0,333.76,273.85
2018,4,10,16,30,300.0,153.0,3.8,14.6,279.0,351.18,289.54
2018,4,10,16,45,320.5,117.5,3.8,14.45,236.0,316.25,261.21
2018,4,10,17,0,341.0,82.0,3.8,14.3,193.0,270.73,223.3
2018,4,10,17,15,243.0,53.5,3.55,13.9,125.5,176.3,143.44
2018,4,10,17,30,145.0,25.0,3.3,13.5,58.0,90.22,69.99
2018,4,10,17,45,234.0,35.0,3.1,13.05,72.0,126.62,96.77
2018,4,10,18,0,323.0,45.0,2.9,12.6,86.0,153.27,111.08
2018,4,10,18,15,204.5,31.5,2.9,12.3,53.0,91.28,46.51
2018,4,10,18,30,86.0,18.0,2.9,12.0,20.0,32.9,0.0
2018,4,10,18,45,43.0,9.0,2.85,11.65,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,11,5,45,9.5,9.0,2.65,11.0,9.5,8.85,0.0
2018,4,11,6,0,19.0,18.0,2.6,11.1,19.0,17.03,0.0
2018,4,11,6,15,30.5,36.0,2.65,11.35,40.0,32.86,22.15
2018,4,11,6,30,42.0,54.0,2.7,11.6,61.0,48.42,37.17
2018,4,11,6,45,109.5,74.0,2.75,11.9,100.5,65.05,48.36
2018,4,11,7,0,177.0,94.0,2.8,12.2,140.0,92.58,66.78
2018,4,11,7,15,251.0,104.0,2.75,12.35,185.0,123.97,89.04
2018,4,11,7,30,325.0,114.0,2.7,12.5,230.0,160.83,117.62
2018,4,11,7,45,334.5,140.0,2.65,12.65,275.5,209.28,159.51
2018,4,11,8,0,344.0,166.0,2.6,12.8,321.0,256.23,199.95
2018,4,11,8,15,345.0,186.0,2.55,12.9,356.5,295.81,234.05
2018,4,11,8,30,346.0,206.0,2.5,13.0,392.0,335.29,267.29
2018,4,11,8,45,275.5,238.5,2.45,13.1,395.0,352.61,282.13
2018,4,11,9,0,205.0,271.0,2.4,13.2,398.0,363.07,290.32
2018,4,11,9,15,284.0,279.0,2.5,13.35,467.5,427.58,341.57
2018,4,11,9,30,363.0,287.0,2.6,13.5,537.0,499.51,397.77
2018,4,11,9,45,323.5,308.0,2.7,13.6,539.5,512.17,406.6
2018,4,11,10,0,284.0,329.0,2.8,13.7,542.0,520.86,412.35
2018,4,11,10,15,207.5,356.5,3.0,13.75,515.5,502.8,397.03
2018,4,11,10,30,131.0,384.0,3.2,13.8,489.0,480.13,377.8
2018,4,11,10,45,141.5,396.5,3.4,13.8,512.5,507.77,399.16
2018,4,11,11,0,152.0,409.0,3.6,13.8,536.0,535.74,420.47
2018,4,11,11,15,225.0,404.5,3.75,13.8,596.0,601.03,471.62
2018,4,11,11,30,298.0,400.0,3.9,13.8,656.0,674.03,527.65
2018,4,11,11,45,286.5,409.0,4.05,13.8,657.0,681.51,532.65
2018,4,11,12,0,275.0,418.0,4.2,13.8,658.0,687.56,537.06
2018,4,11,12,15,213.0,421.0,4.25,13.8,606.5,631.99,494.51
2018,4,11,12,30,151.0,424.0,4.3,13.8,555.0,580.41,454.56
2018,4,11,12,45,109.5,408.0,4.4,13.75,502.5,526.93,413.84
2018,4,11,13,0,68.0,392.0,4.5,13.7,450.0,464.33,365.58
2018,4,11,13,15,134.0,380.5,4.5,13.7,492.0,524.64,414.68
2018,4,11,13,30,200.0,369.0,4.5,13.7,534.0,575.5,455.79
2018,4,11,13,45,276.0,356.5,4.55,13.65,577.0,641.51,508.32
2018,4,11,14,0,352.0,344.0,4.6,13.6,620.0,695.79,551.7
2018,4,11,14,15,288.0,339.5,4.65,13.6,559.5,628.39,500.07
2018,4,11,14,30,224.0,335.0,4.7,13.6,499.0,553.38,442.54
2018,4,11,14,45,202.0,315.5,4.75,13.55,457.5,509.13,409.27
2018,4,11,15,0,180.0,296.0,4.8,13.5,416.0,465.22,375.73
2018,4,11,15,15,203.5,278.5,4.8,13.5,406.0,460.51,373.73
2018,4,11,15,30,227.0,261.0,4.8,13.5,396.0,453.56,369.75
2018,4,11,15,45,200.0,240.5,4.85,13.4,352.5,404.14,330.92
2018,4,11,16,0,173.0,220.0,4.9,13.3,309.0,356.2,292.81
2018,4,11,16,15,103.0,162.0,4.9,13.15,213.5,240.07,197.71
2018,4,11,16,30,33.0,104.0,4.9,13.0,118.0,124.89,101.03
2018,4,11,16,45,19.0,72.0,4.9,12.85,80.0,82.26,65.01
2018,4,11,17,0,5.0,40.0,4.9,12.7,42.0,41.13,29.78
2018,4,11,17,15,7.0,51.5,5.0,12.5,53.5,52.91,39.86
2018,4,11,17,30,9.0,63.0,5.1,12.3,65.0,65.66,50.48
2018,4,11,17,45,5.0,48.0,5.15,12.1,49.0,48.89,35.73
2018,4,11,18,0,1.0,33.0,5.2,11.9,33.0,32.44,21.2
2018,4,11,18,15,0.5,20.5,5.15,11.65,20.5,19.91,7.66
2018,4,11,18,30,0.0,8.0,5.1,11.4,8.0,7.86,0.0
2018,4,11,18,45,0.0,4.0,5.0,11.15,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,12,5,45,68.0,13.0,3.0,8.7,17.5,12.78,0.0
2018,4,12,6,0,136.0,26.0,3.0,9.1,35.0,20.58,2.17
2018,4,12,6,15,254.0,40.5,3.15,9.45,75.5,31.3,21.25
2018,4,12,6,30,372.0,55.0,3.3,9.8,116.0,41.48,31.36
2018,4,12,6,45,452.0,64.5,3.5,10.2,165.0,59.66,38.18
2018,4,12,7,0,532.0,74.0,3.7,10.6,214.0,102.24,61.34
2018,4,12,7,15,585.5,81.0,3.7,10.85,266.5,148.27,95.33
2018,4,12,7,30,639.0,88.0,3.7,11.1,319.0,200.44,139.02
2018,4,12,7,45,674.5,94.0,3.7,11.35,371.0,253.0,185.96
2018,4,12,8,0,710.0,100.0,3.7,11.6,423.0,309.12,236.38
2018,4,12,8,15,736.0,105.0,3.7,11.85,473.0,364.13,285.65
2018,4,12,8,30,762.0,110.0,3.7,12.1,523.0,421.08,335.45
2018,4,12,8,45,778.5,115.5,3.65,12.35,569.0,477.36,383.35
2018,4,12,9,0,795.0,121.0,3.6,12.6,615.0,532.15,428.68
2018,4,12,9,15,688.0,165.5,3.55,12.8,613.5,552.88,445.25
2018,4,12,9,30,581.0,210.0,3.5,13.0,612.0,562.83,452.17
2018,4,12,9,45,480.0,247.0,3.45,13.2,590.5,559.54,448.15
2018,4,12,10,0,379.0,284.0,3.4,13.4,569.0,546.72,436.15
2018,4,12,10,15,386.5,291.0,3.4,13.55,591.5,576.74,458.86
2018,4,12,10,30,394.0,298.0,3.4,13.7,614.0,606.29,480.7
2018,4,12,10,45,346.0,323.5,3.4,13.9,606.5,605.13,477.83
2018,4,12,11,0,298.0,349.0,3.4,14.1,599.0,602.96,474.18
2018,4,12,11,15,244.5,381.0,3.5,14.15,588.5,599.17,469.46
2018,4,12,11,30,191.0,413.0,3.6,14.2,578.0,587.31,458.72
2018,4,12,11,45,364.5,355.5,3.65,14.3,673.0,698.57,546.58
2018,4,12,12,0,538.0,298.0,3.7,14.4,768.0,815.13,635.42
2018,4,12,12,15,552.0,291.5,3.85,14.4,773.5,830.73,647.03
2018,4,12,12,30,566.0,285.0,4.0,14.4,779.0,844.34,657.99
2018,4,12,12,45,599.0,271.5,4.15,14.35,789.5,868.4,677.13
2018,4,12,13,0,632.0,258.0,4.3,14.3,800.0,888.78,693.83
2018,4,12,13,15,731.0,211.0,4.35,14.3,826.0,934.29,728.04
2018,4,12,13,30,830.0,164.0,4.4,14.3,852.0,970.89,754.64
2018,4,12,13,45,825.5,160.5,4.45,14.25,828.0,955.56,744.94
2018,4,12,14,0,821.0,157.0,4.5,14.2,804.0,937.15,733.48
2018,4,12,14,15,811.5,154.5,4.55,14.1,772.5,912.28,717.58
2018,4,12,14,30,802.0,152.0,4.6,14.0,741.0,884.74,699.73
2018,4,12,14,45,790.5,147.5,4.6,13.95,703.5,850.87,676.69
2018,4,12,15,0,779.0,143.0,4.6,13.9,666.0,818.16,654.42
2018,4,12,15,15,760.0,139.5,4.6,13.9,622.5,775.19,624.2
2018,4,12,15,30,741.0,136.0,4.6,13.9,579.0,730.96,592.76
2018,4,12,15,45,719.0,130.5,4.55,13.65,531.5,681.37,556.53
2018,4,12,16,0,697.0,125.0,4.5,13.4,484.0,631.33,518.57
2018,4,12,16,15,666.5,118.5,4.4,13.2,433.5,574.56,474.14
2018,4,12,16,30,636.0,112.0,4.3,13.0,383.0,518.7,429.4
2018,4,12,16,45,594.5,104.0,4.25,12.8,331.0,456.38,378.38
2018,4,12,17,0,553.0,96.0,4.2,12.6,279.0,396.71,328.11
2018,4,12,17,15,491.0,86.5,4.0,12.25,228.0,327.58,268.77
2018,4,12,17,30,429.0,77.0,3.8,11.9,177.0,266.56,214.99
2018,4,12,17,45,341.5,64.0,3.65,11.5,131.0,198.95,155.53
2018,4,12,18,0,254.0,51.0,3.5,11.1,85.0,140.82,104.05
2018,4,12,18,15,156.5,34.5,3.45,10.85,52.5,85.04,49.02
2018,4,12,18,30,59.0,18.0,3.4,10.6,20.0,28.3,0.0
2018,4,12,18,45,29.5,9.0,3.35,10.3,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,5,15,4.0,1.5,2.3,7.4,1.5,0.0,0.0
2018,4,13,5,30,8.0,3.0,2.3,7.9,3.0,0.0,0.0
2018,4,13,5,45,75.5,16.5,2.3,8.35,21.5,16.22,0.0
2018,4,13,6,0,143.0,30.0,2.3,8.8,40.0,23.89,6.7
2018,4,13,6,15,254.5,43.5,2.35,9.35,79.0,33.65,23.49
2018,4,13,6,30,366.0,57.0,2.4,9.9,118.0,42.93,32.71
2018,4,13,6,45,447.5,66.0,2.4,10.45,167.5,62.64,39.78
2018,4,13,7,0,529.0,75.0,2.4,11.0,217.0,104.89,63.2
2018,4,13,7,15,583.0,81.5,2.55,11.6,269.0,150.53,96.98
2018,4,13,7,30,637.0,88.0,2.7,12.2,321.0,202.35,140.13
2018,4,13,7,45,675.5,93.0,2.8,12.8,373.5,254.74,186.31
2018,4,13,8,0,714.0,98.0,2.9,13.4,426.0,310.99,236.04
2018,4,13,8,15,741.0,102.5,2.9,13.85,476.0,366.14,284.6
2018,4,13,8,30,768.0,107.0,2.9,14.3,526.0,425.18,335.05
2018,4,13,8,45,787.5,110.5,2.9,14.7,572.5,479.34,380.44
2018,4,13,9,0,807.0,114.0,2.9,15.1,619.0,534.2,424.96
2018,4,13,9,15,825.5,115.5,2.85,15.45,661.5,586.95,466.5
2018,4,13,9,30,844.0,117.0,2.8,15.8,704.0,639.69,506.76
2018,4,13,9,45,861.0,116.0,2.75,16.1,741.5,688.69,543.26
2018,4,13,10,0,878.0,115.0,2.7,16.4,779.0,736.42,577.1
2018,4,13,10,15,885.0,116.5,2.65,16.7,807.5,778.19,604.82
2018,4,13,10,30,892.0,118.0,2.6,17.0,836.0,817.93,630.75
2018,4,13,10,45,896.5,119.5,2.55,17.25,858.0,853.42,653.5
2018,4,13,11,0,901.0,121.0,2.5,17.5,880.0,886.35,674.26
2018,4,13,11,15,903.5,122.0,2.5,17.7,894.0,914.34,692.04
2018,4,13,11,30,906.0,123.0,2.5,17.9,908.0,939.37,707.81
2018,4,13,11,45,906.0,124.5,2.45,18.1,914.5,959.57,719.86
2018,4,13,12,0,906.0,126.0,2.4,18.3,921.0,976.53,729.78
2018,4,13,12,15,905.0,126.0,2.4,18.45,919.0,987.7,736.59
2018,4,13,12,30,904.0,126.0,2.4,18.6,917.0,995.49,741.32
2018,4,13,12,45,902.0,125.0,2.45,18.75,907.5,997.88,743.16
2018,4,13,13,0,900.0,124.0,2.5,18.9,898.0,996.81,742.9
2018,4,13,13,15,895.0,123.5,2.5,18.95,880.5,989.99,738.75
2018,4,13,13,30,890.0,123.0,2.5,19.0,863.0,979.81,732.56
