Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,13,45,842.0,141.5,2.55,19.1,825.0,952.13,715.13
2018,4,13,14,0,794.0,160.0,2.6,19.2,787.0,916.62,692.48
2018,4,13,14,15,746.0,171.5,2.6,19.15,742.5,876.09,666.24
2018,4,13,14,30,698.0,183.0,2.6,19.1,698.0,831.0,636.62
2018,4,13,14,45,728.0,161.0,2.6,19.05,674.0,816.4,628.16
2018,4,13,15,0,758.0,139.0,2.6,19.0,650.0,797.28,616.3
2018,4,13,15,15,755.0,129.5,2.6,19.0,610.5,761.06,592.18
2018,4,13,15,30,752.0,120.0,2.6,19.0,571.0,722.54,566.3
2018,4,13,15,45,751.0,112.0,2.6,18.65,531.5,685.03,541.59
2018,4,13,16,0,750.0,104.0,2.6,18.3,492.0,645.4,514.11
2018,4,13,16,15,706.5,101.0,2.6,17.9,437.0,581.94,466.99
2018,4,13,16,30,663.0,98.0,2.6,17.5,382.0,520.44,420.1
2018,4,13,16,45,632.0,89.0,2.6,17.1,331.5,461.63,373.98
2018,4,13,17,0,601.0,80.0,2.6,16.7,281.0,404.47,327.49
2018,4,13,17,15,531.5,72.0,2.65,16.05,227.0,332.89,268.21
2018,4,13,17,30,462.0,64.0,2.7,15.4,173.0,267.62,212.42
2018,4,13,17,45,398.0,55.0,2.7,14.75,132.0,209.87,161.56
2018,4,13,18,0,334.0,46.0,2.7,14.1,91.0,158.5,115.32
2018,4,13,18,15,218.5,32.0,2.65,13.7,56.5,97.32,57.06
2018,4,13,18,30,103.0,18.0,2.6,13.3,22.0,36.36,0.0
2018,4,13,18,45,51.5,9.0,2.6,12.9,11.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,14,5,15,8.0,2.5,2.0,9.65,2.0,0.0,0.0
2018,4,14,5,30,16.0,5.0,2.0,10.1,4.0,0.0,0.0
2018,4,14,5,45,97.0,18.0,1.95,10.55,24.0,17.69,0.0
2018,4,14,6,0,178.0,31.0,1.9,11.0,44.0,24.61,9.32
2018,4,14,6,15,289.5,43.0,1.9,11.45,84.0,33.09,22.96
2018,4,14,6,30,401.0,55.0,1.9,11.9,124.0,42.07,31.75
2018,4,14,6,45,477.0,63.0,1.9,12.4,173.0,62.36,37.69
2018,4,14,7,0,553.0,71.0,1.9,12.9,222.0,105.28,61.73
2018,4,14,7,15,604.0,78.0,1.8,13.4,274.5,152.53,96.99
2018,4,14,7,30,655.0,85.0,1.7,13.9,327.0,205.56,141.05
2018,4,14,7,45,691.5,89.0,1.65,14.4,378.5,257.62,186.59
2018,4,14,8,0,728.0,93.0,1.6,14.9,430.0,313.27,235.18
2018,4,14,8,15,755.0,97.0,1.5,15.45,480.5,370.7,284.33
2018,4,14,8,30,782.0,101.0,1.4,16.0,531.0,427.91,331.76
2018,4,14,8,45,803.0,103.5,1.35,16.6,578.0,482.54,375.71
2018,4,14,9,0,824.0,106.0,1.3,17.2,625.0,537.96,418.59
2018,4,14,9,15,841.0,108.0,1.25,17.65,667.5,591.09,458.41
2018,4,14,9,30,858.0,110.0,1.2,18.1,710.0,644.03,496.64
2018,4,14,9,45,873.0,109.0,1.1,18.55,746.5,692.24,529.76
2018,4,14,10,0,888.0,108.0,1.0,19.0,783.0,739.08,559.52
2018,4,14,10,15,896.5,109.0,1.05,19.25,812.5,781.76,587.23
2018,4,14,10,30,905.0,110.0,1.1,19.5,842.0,822.49,613.38
2018,4,14,10,45,911.0,111.0,1.15,19.75,864.5,859.02,636.53
2018,4,14,11,0,917.0,112.0,1.2,20.0,887.0,893.04,657.93
2018,4,14,11,15,920.5,113.0,1.25,20.15,902.0,922.19,676.35
2018,4,14,11,30,924.0,114.0,1.3,20.3,917.0,948.39,692.9
2018,4,14,11,45,926.0,114.5,1.35,20.4,924.5,969.62,706.45
2018,4,14,12,0,928.0,115.0,1.4,20.5,932.0,987.61,718.05
2018,4,14,12,15,928.0,114.5,1.5,20.55,930.5,999.35,726.71
2018,4,14,12,30,928.0,114.0,1.6,20.6,929.0,1007.63,733.33
2018,4,14,12,45,926.0,113.5,1.7,20.65,919.5,1010.5,736.62
2018,4,14,13,0,924.0,113.0,1.8,20.7,910.0,1009.85,737.81
2018,4,14,13,15,920.0,112.5,1.9,20.65,893.0,1003.79,735.89
2018,4,14,13,30,916.0,112.0,2.0,20.6,876.0,994.27,731.84
2018,4,14,13,45,909.5,111.0,2.15,20.55,851.0,978.48,724.31
2018,4,14,14,0,903.0,110.0,2.3,20.5,826.0,959.45,714.58
2018,4,14,14,15,894.0,108.5,2.4,20.35,794.0,934.5,700.57
2018,4,14,14,30,885.0,107.0,2.5,20.2,762.0,906.67,684.5
2018,4,14,14,45,873.5,104.5,2.55,20.05,723.5,872.89,663.79
2018,4,14,15,0,862.0,102.0,2.6,19.9,685.0,836.72,641.23
2018,4,14,15,15,846.0,100.0,2.6,19.9,641.5,799.98,617.31
2018,4,14,15,30,830.0,98.0,2.6,19.9,598.0,756.74,588.52
2018,4,14,15,45,807.5,95.5,2.8,19.35,550.0,706.8,556.71
2018,4,14,16,0,785.0,93.0,3.0,18.8,502.0,656.24,523.42
2018,4,14,16,15,754.0,90.0,3.05,18.3,450.5,599.29,481.65
2018,4,14,16,30,723.0,87.0,3.1,17.8,399.0,545.11,440.55
2018,4,14,16,45,673.5,83.5,3.15,17.35,344.5,479.36,388.87
2018,4,14,17,0,624.0,80.0,3.2,16.9,290.0,416.91,338.08
2018,4,14,17,15,502.0,68.0,3.15,16.3,218.0,315.72,254.95
2018,4,14,17,30,380.0,56.0,3.1,15.7,146.0,226.42,179.99
2018,4,14,17,45,339.0,49.5,3.05,15.15,115.0,184.03,141.74
2018,4,14,18,0,298.0,43.0,3.0,14.6,84.0,144.65,105.28
2018,4,14,18,15,200.5,31.5,3.0,14.35,54.0,93.08,56.07
2018,4,14,18,30,103.0,20.0,3.0,14.1,24.0,38.48,0.0
2018,4,14,18,45,51.5,10.0,2.95,13.8,12.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,15,5,15,6.5,1.5,2.2,10.95,1.5,0.0,0.0
2018,4,15,5,30,13.0,3.0,2.3,11.2,3.0,0.0,0.0
2018,4,15,5,45,79.0,16.5,2.4,11.4,22.0,16.22,0.0
2018,4,15,6,0,145.0,30.0,2.5,11.6,41.0,23.6,10.27
2018,4,15,6,15,279.5,43.5,2.65,11.95,85.5,33.34,23.25
2018,4,15,6,30,414.0,57.0,2.8,12.3,130.0,43.64,33.13
2018,4,15,6,45,491.5,65.0,2.95,12.65,180.0,66.47,39.89
2018,4,15,7,0,569.0,73.0,3.1,13.0,230.0,110.6,65.26
2018,4,15,7,15,618.5,78.5,3.2,13.3,282.0,157.33,100.66
2018,4,15,7,30,668.0,84.0,3.3,13.6,334.0,209.66,144.87
2018,4,15,7,45,702.5,89.0,3.35,13.9,386.0,262.91,192.27
2018,4,15,8,0,737.0,94.0,3.4,14.2,438.0,319.52,242.72
2018,4,15,8,15,596.5,136.5,3.5,14.45,435.0,348.54,272.86
2018,4,15,8,30,456.0,179.0,3.6,14.7,432.0,361.2,287.02
2018,4,15,8,45,313.0,227.5,3.75,14.95,408.0,364.05,290.84
2018,4,15,9,0,170.0,276.0,3.9,15.2,384.0,351.66,280.51
2018,4,15,9,15,214.5,287.5,3.95,15.3,432.5,398.7,317.93
2018,4,15,9,30,259.0,299.0,4.0,15.4,481.0,449.79,358.05
2018,4,15,9,45,279.5,317.0,4.1,15.55,522.5,494.68,392.5
2018,4,15,10,0,300.0,335.0,4.2,15.7,564.0,540.84,427.56
2018,4,15,10,15,509.5,265.5,4.25,15.75,672.0,647.24,512.6
2018,4,15,10,30,719.0,196.0,4.3,15.8,780.0,765.87,604.75
2018,4,15,10,45,806.0,160.0,4.35,15.9,831.0,826.1,647.71
2018,4,15,11,0,893.0,124.0,4.4,16.0,882.0,886.72,690.27
2018,4,15,11,15,895.0,125.0,4.45,15.95,895.5,913.92,709.16
2018,4,15,11,30,897.0,126.0,4.5,15.9,909.0,938.19,726.24
2018,4,15,11,45,897.5,126.5,4.6,15.9,914.5,957.52,740.21
2018,4,15,12,0,898.0,127.0,4.7,15.9,920.0,973.66,752.08
2018,4,15,12,15,789.5,173.0,4.8,15.8,869.5,935.28,725.96
2018,4,15,12,30,681.0,219.0,4.9,15.7,819.0,891.16,695.83
2018,4,15,12,45,432.0,307.0,4.95,15.6,686.0,746.28,585.52
2018,4,15,13,0,183.0,395.0,5.0,15.5,553.0,586.05,459.26
2018,4,15,13,15,169.5,394.0,5.1,15.3,538.5,573.27,450.72
2018,4,15,13,30,156.0,393.0,5.2,15.1,524.0,559.91,441.13
2018,4,15,13,45,150.0,385.0,5.25,14.85,508.0,545.72,431.24
2018,4,15,14,0,144.0,377.0,5.3,14.6,492.0,531.02,420.94
2018,4,15,14,15,89.0,311.0,5.35,14.4,381.0,399.9,319.34
2018,4,15,14,30,34.0,245.0,5.4,14.2,270.0,279.8,223.66
2018,4,15,14,45,18.5,198.5,5.45,14.0,212.0,211.44,168.99
2018,4,15,15,0,3.0,152.0,5.5,13.8,154.0,151.21,119.87
2018,4,15,15,15,56.0,160.0,5.5,13.8,194.0,206.74,167.82
2018,4,15,15,30,109.0,168.0,5.5,13.8,234.0,261.34,214.37
2018,4,15,15,45,134.0,178.5,5.45,13.4,253.0,287.67,237.0
2018,4,15,16,0,159.0,189.0,5.4,13.0,272.0,312.1,258.02
2018,4,15,16,15,226.0,176.5,5.3,12.75,281.5,343.31,285.28
2018,4,15,16,30,293.0,164.0,5.2,12.5,291.0,360.63,300.63
2018,4,15,16,45,334.0,138.0,5.15,12.3,265.0,341.32,285.07
2018,4,15,17,0,375.0,112.0,5.1,12.1,239.0,323.82,269.88
2018,4,15,17,15,330.0,96.5,4.95,11.75,194.5,266.98,220.73
2018,4,15,17,30,285.0,81.0,4.8,11.4,150.0,214.32,174.3
2018,4,15,17,45,231.5,65.0,4.6,11.1,112.0,162.6,128.26
2018,4,15,18,0,178.0,49.0,4.4,10.8,74.0,112.05,83.38
2018,4,15,18,15,108.5,32.5,4.25,10.65,46.0,68.03,42.35
2018,4,15,18,30,39.0,16.0,4.1,10.5,18.0,22.92,0.0
2018,4,15,18,45,19.5,8.0,4.0,10.3,9.0,7.86,0.0
2018,4,15,19,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,16,5,15,0.5,0.5,2.25,9.3,0.5,0.0,0.0
2018,4,16,5,30,1.0,1.0,2.3,9.5,1.0,0.0,0.0
2018,4,16,5,45,58.5,14.0,2.35,9.65,18.5,13.76,0.0
2018,4,16,6,0,116.0,27.0,2.4,9.8,36.0,20.94,9.62
2018,4,16,6,15,103.5,33.0,2.55,9.95,45.5,27.41,18.4
2018,4,16,6,30,91.0,39.0,2.7,10.1,55.0,32.02,23.11
2018,4,16,6,45,54.5,35.5,2.8,10.2,46.0,34.64,22.96
2018,4,16,7,0,18.0,32.0,2.9,10.3,37.0,32.86,22.14
2018,4,16,7,15,13.0,44.5,3.0,10.35,48.5,45.1,32.91
2018,4,16,7,30,8.0,57.0,3.1,10.4,60.0,56.76,43.14
2018,4,16,7,45,47.0,119.0,3.2,10.45,141.0,124.58,99.62
2018,4,16,8,0,86.0,181.0,3.3,10.5,222.0,196.25,158.69
2018,4,16,8,15,152.0,206.0,3.35,10.5,287.5,248.45,201.02
2018,4,16,8,30,218.0,231.0,3.4,10.5,353.0,309.79,251.05
2018,4,16,8,45,254.0,252.0,3.45,10.55,405.5,358.9,291.07
2018,4,16,9,0,290.0,273.0,3.5,10.6,458.0,412.9,334.59
2018,4,16,9,15,243.5,295.5,3.55,10.6,457.5,423.46,342.6
2018,4,16,9,30,197.0,318.0,3.6,10.6,457.0,429.07,346.28
2018,4,16,9,45,157.5,337.0,3.65,10.65,451.5,431.49,347.14
2018,4,16,10,0,118.0,356.0,3.7,10.7,446.0,430.32,344.91
2018,4,16,10,15,146.0,370.5,3.7,10.75,486.5,472.39,377.85
2018,4,16,10,30,174.0,385.0,3.7,10.8,527.0,516.28,411.72
2018,4,16,10,45,163.0,376.5,3.75,10.8,512.0,507.0,404.16
2018,4,16,11,0,152.0,368.0,3.8,10.8,497.0,496.27,395.72
2018,4,16,11,15,113.5,335.5,3.8,10.85,433.0,436.02,348.3
2018,4,16,11,30,75.0,303.0,3.8,10.9,369.0,368.08,294.45
2018,4,16,11,45,184.5,340.0,3.85,10.95,503.5,514.31,411.4
2018,4,16,12,0,294.0,377.0,3.9,11.0,638.0,665.39,527.32
2018,4,16,12,15,373.5,369.0,3.9,11.0,699.5,738.57,582.94
2018,4,16,12,30,453.0,361.0,3.9,11.0,761.0,818.19,642.64
2018,4,16,12,45,512.5,328.0,3.9,11.05,776.5,846.09,664.59
2018,4,16,13,0,572.0,295.0,3.9,11.1,792.0,871.59,685.15
2018,4,16,13,15,407.0,308.5,3.95,11.1,658.5,727.44,576.63
2018,4,16,13,30,242.0,322.0,4.0,11.1,525.0,574.94,459.15
2018,4,16,13,45,200.5,340.0,4.05,11.15,505.0,545.28,436.17
2018,4,16,14,0,159.0,358.0,4.1,11.2,485.0,524.52,419.19
2018,4,16,14,15,433.0,267.0,4.15,11.2,594.0,692.68,557.11
2018,4,16,14,30,707.0,176.0,4.2,11.2,703.0,834.24,668.29
2018,4,16,14,45,793.5,135.5,4.3,11.2,699.0,844.99,677.23
2018,4,16,15,0,880.0,95.0,4.4,11.2,695.0,846.39,680.38
2018,4,16,15,15,865.0,93.0,4.4,11.2,651.5,805.14,651.28
2018,4,16,15,30,850.0,91.0,4.4,11.2,608.0,766.47,624.13
2018,4,16,15,45,832.5,87.5,4.4,11.15,560.5,718.27,589.49
2018,4,16,16,0,815.0,84.0,4.4,11.1,513.0,669.03,553.56
2018,4,16,16,15,722.5,93.5,4.35,11.0,445.5,586.52,488.38
2018,4,16,16,30,630.0,103.0,4.3,10.9,378.0,508.47,424.8
2018,4,16,16,45,608.5,91.0,4.2,10.8,329.0,453.12,379.06
2018,4,16,17,0,587.0,79.0,4.1,10.7,280.0,398.54,332.51
2018,4,16,17,15,589.0,68.0,3.95,10.45,240.5,356.91,295.12
2018,4,16,17,30,591.0,57.0,3.8,10.2,201.0,314.12,255.02
2018,4,16,17,45,509.5,50.0,3.6,9.95,152.5,245.43,193.02
2018,4,16,18,0,428.0,43.0,3.4,9.7,104.0,184.95,137.68
2018,4,16,18,15,276.5,31.5,3.35,9.5,65.0,111.7,71.47
2018,4,16,18,30,125.0,20.0,3.3,9.3,26.0,48.71,0.0
2018,4,16,18,45,62.5,10.0,3.2,9.1,13.0,9.83,0.0
2018,4,16,19,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,17,5,15,17.5,3.5,1.8,6.75,3.0,0.0,0.0
2018,4,17,5,30,35.0,7.0,1.8,7.1,6.0,0.0,0.0
2018,4,17,5,45,139.5,20.5,1.8,7.45,30.5,20.15,0.0
2018,4,17,6,0,244.0,34.0,1.8,7.8,55.0,26.75,14.98
2018,4,17,6,15,352.5,45.0,1.8,8.15,98.0,35.33,25.64
2018,4,17,6,30,461.0,56.0,1.8,8.5,141.0,41.92,32.23
2018,4,17,6,45,528.5,64.0,1.8,8.9,191.5,70.64,41.39
2018,4,17,7,0,596.0,72.0,1.8,9.3,242.0,116.45,69.44
2018,4,17,7,15,644.0,78.0,1.8,9.75,295.5,165.24,107.52
2018,4,17,7,30,692.0,84.0,1.8,10.2,349.0,219.41,153.89
2018,4,17,7,45,724.5,89.0,1.8,10.65,401.5,273.6,202.34
2018,4,17,8,0,757.0,94.0,1.8,11.1,454.0,333.14,255.02
2018,4,17,8,15,780.5,98.0,1.75,11.55,504.0,388.66,303.59
2018,4,17,8,30,804.0,102.0,1.7,12.0,554.0,445.77,351.95
2018,4,17,8,45,822.5,105.0,1.65,12.4,600.5,500.8,397.15
2018,4,17,9,0,841.0,108.0,1.6,12.8,647.0,556.32,441.1
2018,4,17,9,15,856.5,110.0,1.5,13.15,689.0,609.32,481.38
2018,4,17,9,30,872.0,112.0,1.4,13.5,731.0,662.35,520.1
2018,4,17,9,45,884.5,112.5,1.3,13.85,767.5,710.44,553.88
2018,4,17,10,0,897.0,113.0,1.2,14.2,804.0,757.32,584.17
2018,4,17,10,15,904.5,114.5,1.05,14.5,833.5,799.93,609.63
2018,4,17,10,30,912.0,116.0,0.9,14.8,863.0,840.5,632.85
2018,4,17,10,45,916.5,118.0,0.8,15.05,885.0,876.85,653.46
2018,4,17,11,0,921.0,120.0,0.7,15.3,907.0,910.58,671.9
2018,4,17,11,15,924.0,120.5,0.65,15.5,921.5,938.73,687.53
2018,4,17,11,30,927.0,121.0,0.6,15.7,936.0,963.89,701.15
2018,4,17,11,45,928.5,121.5,0.55,15.9,942.5,984.56,711.87
2018,4,17,12,0,930.0,122.0,0.5,16.1,949.0,1001.96,720.57
2018,4,17,12,15,928.5,123.0,0.55,16.2,947.5,1013.68,728.47
2018,4,17,12,30,927.0,124.0,0.6,16.3,946.0,1021.94,734.43
2018,4,17,12,45,923.5,124.5,0.65,16.45,936.0,1024.28,736.77
2018,4,17,13,0,920.0,125.0,0.7,16.6,926.0,1023.12,737.15
2018,4,17,13,15,915.0,124.5,0.75,16.65,908.0,1016.0,734.24
2018,4,17,13,30,910.0,124.0,0.8,16.7,890.0,1005.47,729.36
2018,4,17,13,45,902.0,123.5,0.9,16.7,864.5,988.77,721.85
2018,4,17,14,0,894.0,123.0,1.0,16.7,839.0,968.91,712.28
2018,4,17,14,15,885.5,121.0,1.2,16.6,807.0,943.97,701.25
2018,4,17,14,30,877.0,119.0,1.4,16.5,775.0,916.17,687.76
2018,4,17,14,45,833.0,126.0,1.6,16.45,724.0,869.96,661.06
2018,4,17,15,0,789.0,133.0,1.8,16.4,673.0,817.69,629.29
2018,4,17,15,15,778.5,125.5,1.8,16.4,630.0,776.76,602.62
2018,4,17,15,30,768.0,118.0,1.8,16.4,587.0,733.98,574.16
2018,4,17,15,45,754.5,112.0,2.15,16.05,542.0,691.34,548.5
2018,4,17,16,0,741.0,106.0,2.5,15.7,497.0,645.14,518.15
2018,4,17,16,15,728.5,100.0,2.6,15.4,452.5,598.69,484.24
2018,4,17,16,30,716.0,94.0,2.7,15.1,408.0,551.49,448.51
2018,4,17,16,45,674.0,88.0,2.8,14.8,354.0,487.24,397.94
2018,4,17,17,0,632.0,82.0,2.9,14.5,300.0,425.61,347.72
2018,4,17,17,15,575.0,75.5,2.95,13.9,248.5,359.49,292.4
2018,4,17,17,30,518.0,69.0,3.0,13.3,197.0,298.23,239.31
2018,4,17,17,45,429.5,60.0,3.0,12.7,149.0,228.38,178.38
2018,4,17,18,0,341.0,51.0,3.0,12.1,101.0,167.7,124.78
2018,4,17,18,15,227.0,36.5,2.95,11.75,64.0,105.68,68.86
2018,4,17,18,30,113.0,22.0,2.9,11.4,27.0,49.12,0.0
2018,4,17,18,45,56.5,11.0,2.9,11.05,13.5,18.45,0.0
2018,4,17,19,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.7,9.0,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.7,9.2,2.0,1.97,0.0
2018,4,18,5,45,0.0,8.5,1.65,9.35,8.5,8.36,0.0
2018,4,18,6,0,0.0,15.0,1.6,9.5,15.0,14.47,5.84
2018,4,18,6,15,0.0,23.5,1.6,9.75,23.5,22.68,14.42
2018,4,18,6,30,0.0,32.0,1.6,10.0,32.0,30.89,22.2
2018,4,18,6,45,0.0,45.0,1.6,10.3,45.0,43.47,31.98
2018,4,18,7,0,0.0,58.0,1.6,10.6,58.0,56.05,42.9
2018,4,18,7,15,5.0,85.0,1.6,10.75,87.0,82.03,64.89
2018,4,18,7,30,10.0,112.0,1.6,10.9,116.0,108.58,87.02
2018,4,18,7,45,18.0,140.0,1.6,11.1,148.0,137.59,110.82
2018,4,18,8,0,26.0,168.0,1.6,11.3,180.0,165.71,133.62
2018,4,18,8,15,23.5,176.5,1.6,11.55,188.5,176.95,142.47
2018,4,18,8,30,21.0,185.0,1.6,11.8,197.0,185.8,149.27
2018,4,18,8,45,28.0,215.5,1.6,12.05,233.0,218.26,175.04
2018,4,18,9,0,35.0,246.0,1.6,12.3,269.0,253.06,202.27
2018,4,18,9,15,87.5,289.0,1.6,12.55,350.5,327.27,260.69
2018,4,18,9,30,140.0,332.0,1.6,12.8,432.0,407.02,321.98
2018,4,18,9,45,134.0,348.5,1.6,13.0,448.0,427.16,336.1
2018,4,18,10,0,128.0,365.0,1.6,13.2,464.0,446.59,349.86
2018,4,18,10,15,123.0,380.5,1.65,13.4,478.5,465.16,363.02
2018,4,18,10,30,118.0,396.0,1.7,13.6,493.0,483.16,375.65
2018,4,18,10,45,120.5,405.5,1.8,13.75,507.0,500.93,388.6
2018,4,18,11,0,123.0,415.0,1.9,13.9,521.0,518.54,401.41
2018,4,18,11,15,92.5,408.0,1.95,14.05,488.5,485.98,376.16
2018,4,18,11,30,62.0,401.0,2.0,14.2,456.0,455.1,352.21
2018,4,18,11,45,51.5,387.5,2.1,14.4,433.5,434.47,336.63
2018,4,18,12,0,41.0,374.0,2.2,14.6,411.0,413.06,320.32
2018,4,18,12,15,39.0,371.0,2.3,14.7,406.0,409.9,318.08
2018,4,18,12,30,37.0,368.0,2.4,14.8,401.0,406.47,315.58
2018,4,18,12,45,96.5,389.0,2.5,14.95,473.5,487.14,378.48
2018,4,18,13,0,156.0,410.0,2.6,15.1,546.0,576.18,445.81
2018,4,18,13,15,193.5,401.0,2.6,15.15,566.5,604.11,467.25
2018,4,18,13,30,231.0,392.0,2.6,15.2,587.0,630.79,488.08
2018,4,18,13,45,203.5,383.5,2.65,15.2,551.5,594.85,461.61
2018,4,18,14,0,176.0,375.0,2.7,15.2,516.0,558.74,435.15
2018,4,18,14,15,282.5,325.0,2.7,15.15,541.5,609.42,477.4
2018,4,18,14,30,389.0,275.0,2.7,15.1,567.0,654.45,514.5
2018,4,18,14,45,571.5,209.5,2.7,15.0,614.0,736.96,580.55
2018,4,18,15,0,754.0,144.0,2.7,14.9,661.0,804.23,631.67
2018,4,18,15,15,815.0,116.5,2.7,14.9,643.5,797.47,627.73
2018,4,18,15,30,876.0,89.0,2.7,14.9,626.0,782.19,618.39
2018,4,18,15,45,859.5,85.5,2.7,14.55,577.5,733.93,585.74
2018,4,18,16,0,843.0,82.0,2.7,14.2,529.0,688.31,554.72
2018,4,18,16,15,819.0,78.5,2.65,13.95,477.5,632.84,514.11
2018,4,18,16,30,795.0,75.0,2.6,13.7,426.0,577.42,471.34
2018,4,18,16,45,758.5,71.0,2.55,13.4,372.0,514.79,421.57
2018,4,18,17,0,722.0,67.0,2.5,13.1,318.0,454.06,371.64
2018,4,18,17,15,621.5,67.0,2.35,12.55,257.5,372.28,303.27
2018,4,18,17,30,521.0,67.0,2.2,12.0,197.0,298.02,239.66
2018,4,18,17,45,369.5,59.0,2.1,11.4,140.0,205.18,160.93
2018,4,18,18,0,218.0,51.0,2.0,10.8,83.0,131.13,98.46
2018,4,18,18,15,149.5,35.5,2.0,10.45,53.5,85.61,56.91
2018,4,18,18,30,81.0,20.0,2.0,10.1,24.0,39.17,0.0
2018,4,18,18,45,40.5,10.0,2.0,9.7,12.0,15.36,0.0
2018,4,18,19,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,19,5,15,29.0,4.0,2.05,7.85,4.0,0.0,0.0
2018,4,19,5,30,58.0,8.0,2.1,8.4,8.0,7.86,0.0
2018,4,19,5,45,184.5,21.0,2.1,9.0,35.5,17.79,0.0
2018,4,19,6,0,311.0,34.0,2.1,9.6,63.0,27.59,16.78
2018,4,19,6,15,414.5,43.0,2.25,10.1,107.5,32.68,23.26
2018,4,19,6,30,518.0,52.0,2.4,10.6,152.0,37.57,28.13
2018,4,19,6,45,580.0,58.5,2.5,11.15,202.5,71.99,39.05
2018,4,19,7,0,642.0,65.0,2.6,11.7,253.0,119.28,68.81
2018,4,19,7,15,685.0,70.0,2.65,12.2,306.0,169.25,108.5
2018,4,19,7,30,728.0,75.0,2.7,12.7,359.0,226.29,157.75
2018,4,19,7,45,756.5,79.5,2.75,13.2,411.0,280.75,206.72
2018,4,19,8,0,785.0,84.0,2.8,13.7,463.0,337.84,257.69
2018,4,19,8,15,808.5,87.0,2.8,14.1,513.5,393.93,307.06
2018,4,19,8,30,832.0,90.0,2.8,14.5,564.0,451.53,356.27
2018,4,19,8,45,849.5,93.0,2.85,14.9,611.0,507.41,402.78
2018,4,19,9,0,867.0,96.0,2.9,15.3,658.0,564.98,449.09
2018,4,19,9,15,881.0,98.0,2.85,15.55,700.0,617.83,490.42
2018,4,19,9,30,895.0,100.0,2.8,15.8,742.0,670.07,530.05
2018,4,19,9,45,906.5,100.5,2.8,16.1,778.0,718.3,565.53
2018,4,19,10,0,918.0,101.0,2.8,16.4,814.0,765.17,597.41
2018,4,19,10,15,925.5,102.0,2.8,16.65,843.5,807.9,626.02
2018,4,19,10,30,933.0,103.0,2.8,16.9,873.0,848.51,652.83
2018,4,19,10,45,938.5,103.5,2.85,17.1,895.0,884.66,676.77
2018,4,19,11,0,944.0,104.0,2.9,17.3,917.0,918.18,698.8
2018,4,19,11,15,947.5,104.5,2.95,17.4,931.5,947.13,717.91
2018,4,19,11,30,951.0,105.0,3.0,17.5,946.0,973.04,734.98
2018,4,19,11,45,953.0,104.5,3.1,17.6,952.5,993.37,748.75
2018,4,19,12,0,955.0,104.0,3.2,17.7,959.0,1010.36,760.4
2018,4,19,12,15,952.5,106.0,3.3,17.75,957.0,1022.22,768.88
2018,4,19,12,30,950.0,108.0,3.4,17.8,955.0,1030.53,775.14
2018,4,19,12,45,942.5,110.0,3.45,17.85,943.0,1030.45,775.52
2018,4,19,13,0,935.0,112.0,3.5,17.9,931.0,1026.81,773.71
2018,4,19,13,15,931.0,111.0,3.5,17.9,913.0,1019.89,769.61
2018,4,19,13,30,927.0,110.0,3.5,17.9,895.0,1009.49,763.31
2018,4,19,13,45,921.5,108.5,3.55,17.9,870.0,993.73,753.87
2018,4,19,14,0,916.0,107.0,3.6,17.9,845.0,974.68,742.28
2018,4,19,14,15,907.5,105.5,3.6,17.85,813.0,949.71,726.47
2018,4,19,14,30,899.0,104.0,3.6,17.8,781.0,921.83,708.67
2018,4,19,14,45,887.5,102.5,3.6,17.75,742.5,888.59,687.07
2018,4,19,15,0,876.0,101.0,3.6,17.7,704.0,852.96,663.69
2018,4,19,15,15,861.0,98.0,3.6,17.7,660.0,810.66,635.21
2018,4,19,15,30,846.0,95.0,3.6,17.7,616.0,770.99,608.39
2018,4,19,15,45,823.0,93.0,3.55,17.4,567.0,720.49,573.68
2018,4,19,16,0,800.0,91.0,3.5,17.1,518.0,669.4,538.0
2018,4,19,16,15,770.0,88.0,3.45,16.75,466.0,612.32,495.67
2018,4,19,16,30,740.0,85.0,3.4,16.4,414.0,555.91,452.17
2018,4,19,16,45,699.0,81.5,3.35,16.05,361.0,495.63,404.21
2018,4,19,17,0,658.0,78.0,3.3,15.7,308.0,436.08,355.37
2018,4,19,17,15,601.5,72.0,3.25,15.05,255.5,369.38,299.63
2018,4,19,17,30,545.0,66.0,3.2,14.4,203.0,307.48,246.12
2018,4,19,17,45,458.0,58.0,3.15,13.75,154.5,237.69,185.34
2018,4,19,18,0,371.0,50.0,3.1,13.1,106.0,176.6,131.41
2018,4,19,18,15,252.0,36.5,3.0,12.7,68.0,112.0,74.43
2018,4,19,18,30,133.0,23.0,2.9,12.3,30.0,54.91,0.0
2018,4,19,18,45,66.5,11.5,2.8,11.9,15.0,20.46,0.0
2018,4,19,19,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,20,5,15,24.5,4.5,1.7,9.75,4.5,0.0,0.0
2018,4,20,5,30,49.0,9.0,1.6,10.2,9.0,8.85,0.0
2018,4,20,5,45,161.5,22.5,1.5,10.7,36.0,17.97,0.0
2018,4,20,6,0,274.0,36.0,1.4,11.2,63.0,28.02,17.44
2018,4,20,6,15,375.5,45.5,1.35,11.7,106.5,34.77,25.01
2018,4,20,6,30,477.0,55.0,1.3,12.2,150.0,39.98,30.15
2018,4,20,6,45,545.0,62.5,1.25,12.7,201.0,75.75,42.3
2018,4,20,7,0,613.0,70.0,1.2,13.2,252.0,122.73,72.25
2018,4,20,7,15,657.5,75.0,1.2,13.85,304.5,171.38,110.51
2018,4,20,7,30,702.0,80.0,1.2,14.5,357.0,224.94,155.97
2018,4,20,7,45,734.0,83.5,1.2,15.1,408.5,280.57,204.56
2018,4,20,8,0,766.0,87.0,1.2,15.7,460.0,336.68,253.15
2018,4,20,8,15,788.5,91.0,1.25,16.2,509.5,392.3,300.68
2018,4,20,8,30,811.0,95.0,1.3,16.7,559.0,449.36,347.89
2018,4,20,8,45,828.5,97.0,1.35,17.2,604.5,503.2,391.23
2018,4,20,9,0,846.0,99.0,1.4,17.7,650.0,557.39,433.41
2018,4,20,9,15,861.5,100.5,1.45,18.05,692.0,610.95,474.01
2018,4,20,9,30,877.0,102.0,1.5,18.4,734.0,662.75,512.19
2018,4,20,9,45,892.0,101.0,1.55,18.8,770.5,711.08,546.62
2018,4,20,10,0,907.0,100.0,1.6,19.2,807.0,758.38,577.81
2018,4,20,10,15,914.0,101.0,1.7,19.5,835.5,800.23,605.55
2018,4,20,10,30,921.0,102.0,1.8,19.8,864.0,839.96,631.67
2018,4,20,10,45,925.0,102.5,1.9,20.1,885.0,874.4,654.06
2018,4,20,11,0,929.0,103.0,2.0,20.4,906.0,906.15,674.61
2018,4,20,11,15,931.0,104.0,2.05,20.5,919.5,933.81,692.42
2018,4,20,11,30,933.0,105.0,2.1,20.6,933.0,958.42,708.25
2018,4,20,11,45,933.5,106.0,2.2,20.75,939.0,978.48,721.57
2018,4,20,12,0,934.0,107.0,2.3,20.9,945.0,995.24,732.86
2018,4,20,12,15,934.0,106.0,2.4,20.95,943.0,1006.08,740.68
2018,4,20,12,30,934.0,105.0,2.5,21.0,941.0,1013.46,746.41
2018,4,20,12,45,932.0,105.0,2.55,21.0,931.5,1016.46,749.06
2018,4,20,13,0,930.0,105.0,2.6,21.0,922.0,1015.94,749.58
2018,4,20,13,15,926.0,104.5,2.75,20.9,904.5,1009.47,747.6
2018,4,20,13,30,922.0,104.0,2.9,20.8,887.0,999.55,743.42
2018,4,20,13,45,915.5,103.0,3.0,20.7,862.0,983.35,734.65
2018,4,20,14,0,909.0,102.0,3.1,20.6,837.0,963.92,723.75
2018,4,20,14,15,900.5,100.5,3.2,20.4,805.0,939.01,709.39
2018,4,20,14,30,892.0,99.0,3.3,20.2,773.0,911.21,692.97
2018,4,20,14,45,881.0,98.0,3.4,19.95,735.5,879.07,673.51
2018,4,20,15,0,870.0,97.0,3.5,19.7,698.0,844.54,652.15
2018,4,20,15,15,855.5,94.5,3.5,19.7,655.0,803.35,624.65
2018,4,20,15,30,841.0,92.0,3.5,19.7,612.0,764.72,598.75
2018,4,20,15,45,821.5,89.0,3.55,19.0,564.0,715.85,566.75
2018,4,20,16,0,802.0,86.0,3.6,18.3,516.0,666.14,533.42
2018,4,20,16,15,777.5,82.5,3.6,17.85,466.0,612.05,494.11
2018,4,20,16,30,753.0,79.0,3.6,17.4,416.0,558.14,452.96
2018,4,20,16,45,718.0,75.0,3.6,16.9,364.0,498.25,405.79
2018,4,20,17,0,683.0,71.0,3.6,16.4,312.0,441.84,359.71
2018,4,20,17,15,632.0,65.5,3.5,15.75,260.0,377.01,305.37
2018,4,20,17,30,581.0,60.0,3.4,15.1,208.0,316.42,252.79
2018,4,20,17,45,504.0,52.5,3.3,14.45,159.5,248.9,193.58
2018,4,20,18,0,427.0,45.0,3.2,13.8,111.0,189.13,140.21
2018,4,20,18,15,301.5,33.5,3.1,13.35,71.5,121.43,80.79
2018,4,20,18,30,176.0,22.0,3.0,12.9,32.0,62.48,0.0
2018,4,20,18,45,88.0,11.0,2.95,12.45,16.0,23.05,0.0
2018,4,20,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,21,5,15,29.0,5.0,1.55,9.8,5.0,0.0,0.0
2018,4,21,5,30,58.0,10.0,1.5,10.3,10.0,9.83,0.0
2018,4,21,5,45,176.0,23.0,1.5,10.8,38.0,18.28,0.0
2018,4,21,6,0,294.0,36.0,1.5,11.3,66.0,28.94,18.52
2018,4,21,6,15,391.5,45.5,1.45,11.75,110.0,34.45,24.79
2018,4,21,6,30,489.0,55.0,1.4,12.2,154.0,39.69,29.92
2018,4,21,6,45,554.5,61.5,1.4,12.7,204.5,77.26,42.62
2018,4,21,7,0,620.0,68.0,1.4,13.2,255.0,123.82,72.73
2018,4,21,7,15,664.0,73.0,1.4,13.65,307.5,172.89,111.78
2018,4,21,7,30,708.0,78.0,1.4,14.1,360.0,226.77,157.92
2018,4,21,7,45,740.5,81.5,1.35,14.6,412.0,282.82,207.1
2018,4,21,8,0,773.0,85.0,1.3,15.1,464.0,339.49,256.32
2018,4,21,8,15,796.0,88.0,1.3,15.65,513.5,394.73,303.51
2018,4,21,8,30,819.0,91.0,1.3,16.2,563.0,451.44,350.33
2018,4,21,8,45,836.5,93.0,1.25,16.75,608.5,505.65,393.42
2018,4,21,9,0,854.0,95.0,1.2,17.3,654.0,561.57,436.05
2018,4,21,9,15,868.5,96.5,1.15,17.85,695.5,613.52,474.18
2018,4,21,9,30,883.0,98.0,1.1,18.4,737.0,664.92,510.5
2018,4,21,9,45,894.5,99.0,1.05,18.95,773.0,712.98,542.7
2018,4,21,10,0,906.0,100.0,1.0,19.5,809.0,759.73,571.51
2018,4,21,10,15,913.5,100.5,0.95,20.05,837.5,801.36,596.22
2018,4,21,10,30,921.0,101.0,0.9,20.6,866.0,840.92,619.06
2018,4,21,10,45,926.0,102.0,0.85,21.1,888.0,876.6,639.06
2018,4,21,11,0,931.0,103.0,0.8,21.6,910.0,909.68,657.06
2018,4,21,11,15,934.0,103.5,0.75,22.0,924.0,937.7,671.85
2018,4,21,11,30,937.0,104.0,0.7,22.4,938.0,962.71,684.63
2018,4,21,11,45,938.5,104.0,0.7,22.75,944.0,982.68,695.42
2018,4,21,12,0,940.0,104.0,0.7,23.1,950.0,999.36,704.27
2018,4,21,12,15,939.5,104.0,0.85,23.2,948.0,1010.74,713.91
2018,4,21,12,30,939.0,104.0,1.0,23.3,946.0,1018.66,721.5
2018,4,21,12,45,936.5,104.0,1.15,23.4,936.5,1021.13,725.75
2018,4,21,13,0,934.0,104.0,1.3,23.5,927.0,1020.08,727.84
2018,4,21,13,15,930.0,103.5,1.45,23.45,909.5,1013.53,726.9
2018,4,21,13,30,926.0,103.0,1.6,23.4,892.0,1003.54,723.74
2018,4,21,13,45,919.5,102.5,1.75,23.3,867.0,987.78,716.98
2018,4,21,14,0,913.0,102.0,1.9,23.2,842.0,968.79,708.02
2018,4,21,14,15,904.0,101.0,2.0,23.05,810.0,943.86,694.59
2018,4,21,14,30,895.0,100.0,2.1,22.9,778.0,916.05,679.15
2018,4,21,14,45,883.0,98.5,2.2,22.75,739.5,882.4,659.58
2018,4,21,15,0,871.0,97.0,2.3,22.6,701.0,846.4,638.14
2018,4,21,15,15,856.0,95.0,2.3,22.6,658.0,805.29,611.71
2018,4,21,15,30,841.0,93.0,2.3,22.6,615.0,766.8,586.85
2018,4,21,15,45,818.5,91.5,2.4,22.05,567.0,717.38,555.66
2018,4,21,16,0,796.0,90.0,2.5,21.5,519.0,667.34,523.24
2018,4,21,16,15,741.5,92.5,2.55,21.0,461.5,600.33,475.33
2018,4,21,16,30,687.0,95.0,2.6,20.5,404.0,538.2,428.96
2018,4,21,16,45,671.0,86.0,2.6,20.0,357.0,486.53,389.44
2018,4,21,17,0,655.0,77.0,2.6,19.5,310.0,435.0,348.41
2018,4,21,17,15,612.0,70.5,2.6,18.7,260.0,374.1,298.64
2018,4,21,17,30,569.0,64.0,2.6,17.9,210.0,316.63,249.81
2018,4,21,17,45,492.5,55.5,2.6,17.1,161.5,248.67,191.47
2018,4,21,18,0,416.0,47.0,2.6,16.3,113.0,188.43,138.69
2018,4,21,18,15,292.0,35.0,2.6,15.75,73.0,120.96,80.56
2018,4,21,18,30,168.0,23.0,2.6,15.2,33.0,62.6,4.24
2018,4,21,18,45,84.0,11.5,2.55,14.65,16.5,23.1,0.0
2018,4,21,19,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,22,5,15,22.0,4.5,1.8,10.1,5.0,0.0,0.0
2018,4,22,5,30,44.0,9.0,1.8,10.6,10.0,8.85,0.0
2018,4,22,5,45,150.5,26.0,1.75,11.15,40.0,20.75,0.0
2018,4,22,6,0,257.0,43.0,1.7,11.7,70.0,33.65,22.7
2018,4,22,6,15,359.5,54.0,1.7,12.2,115.0,40.92,30.48
2018,4,22,6,30,462.0,65.0,1.7,12.7,160.0,49.39,38.5
2018,4,22,6,45,531.0,72.5,1.7,13.2,211.5,87.71,51.52
2018,4,22,7,0,600.0,80.0,1.7,13.7,263.0,134.3,82.11
2018,4,22,7,15,646.0,86.0,1.65,14.2,316.5,183.53,121.27
2018,4,22,7,30,692.0,92.0,1.6,14.7,370.0,237.89,167.48
2018,4,22,7,45,724.0,97.5,1.55,15.25,423.0,292.65,215.3
2018,4,22,8,0,756.0,103.0,1.5,15.8,476.0,350.44,265.02
2018,4,22,8,15,744.0,114.5,1.45,16.3,513.0,399.11,307.05
2018,4,22,8,30,732.0,126.0,1.4,16.8,550.0,445.67,345.72
2018,4,22,8,45,755.5,129.5,1.35,17.25,598.0,500.28,388.83
2018,4,22,9,0,779.0,133.0,1.3,17.7,646.0,557.45,432.2
2018,4,22,9,15,786.5,140.5,1.25,18.15,685.5,607.92,469.06
2018,4,22,9,30,794.0,148.0,1.2,18.6,725.0,657.47,503.97
2018,4,22,9,45,729.5,182.5,1.2,19.05,732.5,682.0,519.4
2018,4,22,10,0,665.0,217.0,1.2,19.5,740.0,700.32,530.0
2018,4,22,10,15,603.5,256.0,1.15,19.95,743.5,718.53,539.42
2018,4,22,10,30,542.0,295.0,1.1,20.4,747.0,730.55,544.17
2018,4,22,10,45,522.0,314.0,1.1,20.9,758.0,752.8,557.19
2018,4,22,11,0,502.0,333.0,1.1,21.4,769.0,772.38,568.07
2018,4,22,11,15,525.0,332.5,1.05,21.75,795.0,808.41,590.61
2018,4,22,11,30,548.0,332.0,1.0,22.1,821.0,843.69,612.04
2018,4,22,11,45,517.5,344.5,1.0,22.5,809.0,841.09,608.09
2018,4,22,12,0,487.0,357.0,1.0,22.9,797.0,835.62,602.78
2018,4,22,12,15,585.5,306.5,1.0,23.1,834.0,887.17,638.74
2018,4,22,12,30,684.0,256.0,1.0,23.3,871.0,939.28,673.71
2018,4,22,12,45,803.5,190.0,1.05,23.55,905.0,988.01,703.97
2018,4,22,13,0,923.0,124.0,1.1,23.8,939.0,1031.6,730.84
2018,4,22,13,15,869.5,148.0,1.2,23.8,904.0,1008.79,718.5
2018,4,22,13,30,816.0,172.0,1.3,23.8,869.0,977.66,701.64
2018,4,22,13,45,836.5,155.5,1.4,23.85,852.5,972.19,700.76
2018,4,22,14,0,857.0,139.0,1.5,23.9,836.0,962.76,697.05
2018,4,22,14,15,824.0,147.0,1.6,23.8,796.0,926.45,676.44
2018,4,22,14,30,791.0,155.0,1.7,23.7,756.0,888.34,654.53
2018,4,22,14,45,787.5,146.5,1.75,23.65,720.0,857.17,636.19
2018,4,22,15,0,784.0,138.0,1.8,23.6,684.0,823.4,615.81
2018,4,22,15,15,787.5,128.0,1.8,23.6,647.0,791.28,595.75
2018,4,22,15,30,791.0,118.0,1.8,23.6,610.0,756.35,573.57
2018,4,22,15,45,779.5,111.5,1.9,23.25,565.0,711.4,545.61
2018,4,22,16,0,768.0,105.0,2.0,22.9,520.0,665.07,515.9
2018,4,22,16,15,747.5,98.0,2.05,22.4,470.0,613.15,479.7
2018,4,22,16,30,727.0,91.0,2.1,21.9,420.0,559.06,440.66
2018,4,22,16,45,684.5,86.0,2.15,21.45,365.5,494.97,392.33
2018,4,22,17,0,642.0,81.0,2.2,21.0,311.0,433.53,344.3
2018,4,22,17,15,591.5,76.0,2.2,20.1,261.5,371.35,294.33
2018,4,22,17,30,541.0,71.0,2.2,19.2,212.0,313.29,245.8
2018,4,22,17,45,456.5,62.0,2.25,18.3,162.5,243.16,186.68
2018,4,22,18,0,372.0,53.0,2.3,17.4,113.0,181.17,133.46
2018,4,22,18,15,253.5,39.5,2.35,16.85,73.5,116.39,78.36
2018,4,22,18,30,135.0,26.0,2.4,16.3,34.0,60.13,10.32
2018,4,22,18,45,67.5,13.0,2.4,15.75,17.0,22.35,0.0
2018,4,22,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,23,5,15,10.5,4.5,0.6,12.5,4.5,0.0,0.0
2018,4,23,5,30,21.0,9.0,0.6,12.8,9.0,8.85,0.0
2018,4,23,5,45,78.5,25.0,0.6,13.05,32.5,20.84,1.14
2018,4,23,6,0,136.0,41.0,0.6,13.3,56.0,33.58,22.78
2018,4,23,6,15,180.0,57.5,0.6,13.7,88.5,46.29,35.09
2018,4,23,6,30,224.0,74.0,0.6,14.1,121.0,59.9,47.62
2018,4,23,6,45,296.5,87.5,0.55,14.5,168.0,87.38,58.36
2018,4,23,7,0,369.0,101.0,0.5,14.9,215.0,126.91,85.23
2018,4,23,7,15,455.5,108.0,0.55,15.45,275.0,171.61,118.4
2018,4,23,7,30,542.0,115.0,0.6,16.0,335.0,226.12,161.59
2018,4,23,7,45,614.0,116.0,0.65,16.6,396.5,279.91,205.73
2018,4,23,8,0,686.0,117.0,0.7,17.2,458.0,341.35,255.99
2018,4,23,8,15,713.0,120.5,0.7,17.65,507.0,394.36,299.71
2018,4,23,8,30,740.0,124.0,0.7,18.1,556.0,449.39,343.68
2018,4,23,8,45,760.5,127.5,0.75,18.6,601.5,502.88,385.36
2018,4,23,9,0,781.0,131.0,0.8,19.1,647.0,558.6,427.29
2018,4,23,9,15,804.5,130.0,0.8,19.75,690.5,610.56,464.68
2018,4,23,9,30,828.0,129.0,0.8,20.4,734.0,662.99,501.15
2018,4,23,9,45,855.0,123.0,0.8,21.05,773.5,713.08,535.03
2018,4,23,10,0,882.0,117.0,0.8,21.7,813.0,762.66,565.87
2018,4,23,10,15,889.0,118.5,0.75,22.2,841.5,803.95,589.87
2018,4,23,10,30,896.0,120.0,0.7,22.7,870.0,843.21,612.11
2018,4,23,10,45,901.0,121.0,0.6,23.2,891.0,878.06,630.18
2018,4,23,11,0,906.0,122.0,0.5,23.7,912.0,910.39,646.22
2018,4,23,11,15,864.0,148.5,0.5,23.9,911.5,923.3,652.78
