Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,9,0,1.0,149.0,2.8,14.0,150.0,144.23,113.66
2018,5,3,9,15,3.5,176.0,2.8,14.3,179.0,171.8,135.54
2018,5,3,9,30,6.0,203.0,2.8,14.6,208.0,199.7,157.44
2018,5,3,9,45,8.0,219.0,2.85,14.9,225.5,217.03,170.75
2018,5,3,10,0,10.0,235.0,2.9,15.2,243.0,234.58,184.18
2018,5,3,10,15,13.0,256.5,2.9,15.45,267.5,258.44,202.5
2018,5,3,10,30,16.0,278.0,2.9,15.7,292.0,282.6,220.88
2018,5,3,10,45,22.5,309.5,2.9,16.0,329.5,319.77,249.2
2018,5,3,11,0,29.0,341.0,2.9,16.3,367.0,360.58,279.9
2018,5,3,11,15,97.0,368.5,2.9,16.5,457.0,455.64,353.47
2018,5,3,11,30,165.0,396.0,2.9,16.7,547.0,550.48,424.9
2018,5,3,11,45,387.0,334.0,2.9,16.9,692.0,713.31,549.17
2018,5,3,12,0,609.0,272.0,2.9,17.1,837.0,873.68,666.33
2018,5,3,12,15,767.0,194.5,2.95,17.2,904.0,954.15,721.69
2018,5,3,12,30,925.0,117.0,3.0,17.3,971.0,1031.73,773.41
2018,5,3,12,45,926.5,114.5,3.05,17.45,962.0,1035.06,775.16
2018,5,3,13,0,928.0,112.0,3.1,17.6,953.0,1034.94,775.45
2018,5,3,13,15,924.0,111.0,3.1,17.65,935.0,1027.53,770.88
2018,5,3,13,30,920.0,110.0,3.1,17.7,917.0,1016.73,764.23
2018,5,3,13,45,914.0,109.5,3.1,17.75,892.5,1001.23,754.55
2018,5,3,14,0,908.0,109.0,3.1,17.8,868.0,982.56,742.85
2018,5,3,14,15,897.5,109.0,3.1,17.8,835.5,957.18,726.81
2018,5,3,14,30,887.0,109.0,3.1,17.8,803.0,929.08,708.94
2018,5,3,14,45,851.5,116.0,3.05,17.75,756.5,883.86,678.91
2018,5,3,15,0,816.0,123.0,3.0,17.7,710.0,842.74,651.64
2018,5,3,15,15,812.0,115.5,3.0,17.7,670.5,806.21,627.54
2018,5,3,15,30,808.0,108.0,3.0,17.7,631.0,767.38,601.52
2018,5,3,15,45,795.0,104.5,3.0,17.4,587.0,724.02,572.56
2018,5,3,16,0,782.0,101.0,3.0,17.1,543.0,679.42,542.24
2018,5,3,16,15,755.5,97.0,3.0,16.8,492.5,624.18,502.23
2018,5,3,16,30,729.0,93.0,3.0,16.5,442.0,571.08,462.04
2018,5,3,16,45,701.5,87.5,3.05,16.2,392.0,514.82,418.34
2018,5,3,17,0,674.0,82.0,3.1,15.9,342.0,459.76,374.09
2018,5,3,17,15,625.5,76.5,3.1,15.45,289.5,396.05,321.51
2018,5,3,17,30,577.0,71.0,3.1,15.0,237.0,336.26,270.49
2018,5,3,17,45,508.0,62.0,3.1,14.5,186.5,269.21,212.47
2018,5,3,18,0,439.0,53.0,3.1,14.0,136.0,209.01,159.25
2018,5,3,18,15,341.0,44.0,3.05,13.55,96.5,148.15,106.26
2018,5,3,18,30,243.0,35.0,3.0,13.1,57.0,98.51,60.25
2018,5,3,18,45,141.0,21.5,2.95,12.65,32.5,48.07,0.0
2018,5,3,19,0,39.0,8.0,2.9,12.2,8.0,12.05,0.0
2018,5,3,19,15,19.5,4.0,2.95,12.0,4.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,4,5,15,56.0,11.0,2.0,9.85,14.0,10.81,0.0
2018,5,4,5,30,112.0,22.0,2.2,10.3,28.0,17.39,0.0
2018,5,4,5,45,240.5,35.5,2.45,10.7,66.5,27.47,17.3
2018,5,4,6,0,369.0,49.0,2.7,11.1,105.0,37.98,27.92
2018,5,4,6,15,357.5,62.0,2.65,11.55,133.0,45.66,35.28
2018,5,4,6,30,346.0,75.0,2.6,12.0,161.0,70.22,45.95
2018,5,4,6,45,347.0,93.0,2.6,12.45,196.5,107.09,71.46
2018,5,4,7,0,348.0,111.0,2.6,12.9,232.0,144.36,101.68
2018,5,4,7,15,310.0,141.5,2.3,13.45,262.0,187.74,140.21
2018,5,4,7,30,272.0,172.0,2.0,14.0,292.0,223.62,172.16
2018,5,4,7,45,331.0,180.5,1.75,14.55,344.0,267.35,207.25
2018,5,4,8,0,390.0,189.0,1.5,15.1,396.0,314.96,245.35
2018,5,4,8,15,393.5,205.5,1.35,15.65,431.5,354.55,277.21
2018,5,4,8,30,397.0,222.0,1.2,16.2,467.0,394.18,307.97
2018,5,4,8,45,423.0,238.0,1.05,16.75,516.0,445.19,346.13
2018,5,4,9,0,449.0,254.0,0.9,17.3,565.0,498.24,384.31
2018,5,4,9,15,587.5,213.0,0.95,17.8,644.5,570.42,438.54
2018,5,4,9,30,726.0,172.0,1.0,18.3,724.0,652.65,498.79
2018,5,4,9,45,814.0,139.0,1.05,18.8,783.5,716.74,544.45
2018,5,4,10,0,902.0,106.0,1.1,19.3,843.0,784.27,588.64
2018,5,4,10,15,776.0,178.0,1.2,19.7,827.0,790.34,591.46
2018,5,4,10,30,650.0,250.0,1.3,20.1,811.0,785.97,586.02
2018,5,4,10,45,594.5,292.0,1.35,20.5,814.5,802.06,594.56
2018,5,4,11,0,539.0,334.0,1.4,20.9,818.0,813.88,599.81
2018,5,4,11,15,673.0,259.5,1.4,21.2,872.5,878.98,646.12
2018,5,4,11,30,807.0,185.0,1.4,21.5,927.0,943.67,686.94
2018,5,4,11,45,827.5,174.0,1.4,21.75,939.0,968.49,701.14
2018,5,4,12,0,848.0,163.0,1.4,22.0,951.0,990.83,714.22
2018,5,4,12,15,729.5,238.0,1.4,22.15,914.5,966.42,698.06
2018,5,4,12,30,611.0,313.0,1.4,22.3,878.0,933.08,674.19
2018,5,4,12,45,578.0,325.0,1.4,22.5,855.0,917.14,663.17
2018,5,4,13,0,545.0,337.0,1.4,22.7,832.0,899.08,650.58
2018,5,4,13,15,571.5,314.5,1.5,22.7,825.0,901.73,655.31
2018,5,4,13,30,598.0,292.0,1.6,22.7,818.0,902.71,658.72
2018,5,4,13,45,644.5,257.5,1.7,22.7,810.0,907.28,665.23
2018,5,4,14,0,691.0,223.0,1.8,22.7,802.0,907.44,667.99
2018,5,4,14,15,733.5,191.5,1.95,22.55,785.5,902.18,667.49
2018,5,4,14,30,776.0,160.0,2.1,22.4,769.0,888.57,661.46
2018,5,4,14,45,803.0,139.0,2.25,22.25,743.0,871.54,653.11
2018,5,4,15,0,830.0,118.0,2.4,22.1,717.0,849.97,641.57
2018,5,4,15,15,810.5,115.0,2.4,22.1,671.0,805.1,612.31
2018,5,4,15,30,791.0,112.0,2.4,22.1,625.0,758.98,581.99
2018,5,4,15,45,782.0,107.0,2.6,21.45,583.0,717.64,557.18
2018,5,4,16,0,773.0,102.0,2.8,20.8,541.0,674.8,530.39
2018,5,4,16,15,738.0,100.0,2.9,20.25,488.5,616.39,489.35
2018,5,4,16,30,703.0,98.0,3.0,19.7,436.0,561.06,448.64
2018,5,4,16,45,687.0,90.0,3.05,19.2,389.0,509.91,409.81
2018,5,4,17,0,671.0,82.0,3.1,18.7,342.0,458.9,369.58
2018,5,4,17,15,624.5,76.5,3.1,18.0,290.5,396.29,318.73
2018,5,4,17,30,578.0,71.0,3.1,17.3,239.0,337.4,269.2
2018,5,4,17,45,509.5,63.0,3.1,16.65,189.5,271.51,212.76
2018,5,4,18,0,441.0,55.0,3.1,16.0,140.0,212.35,160.92
2018,5,4,18,15,343.0,45.5,3.0,15.4,99.5,150.68,107.74
2018,5,4,18,30,245.0,36.0,2.9,14.8,59.0,100.28,62.08
2018,5,4,18,45,142.0,22.0,2.8,14.25,33.5,49.2,0.0
2018,5,4,19,0,39.0,8.0,2.7,13.7,8.0,12.1,0.0
2018,5,4,19,15,19.5,4.0,2.65,13.45,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,2.5,11.4,3.0,2.95,0.0
2018,5,5,5,30,0.0,6.0,2.5,11.6,6.0,5.78,0.0
2018,5,5,5,45,0.0,11.0,2.55,11.85,11.0,10.6,3.26
2018,5,5,6,0,0.0,16.0,2.6,12.1,16.0,15.43,7.99
2018,5,5,6,15,0.0,31.0,2.55,12.25,31.0,29.92,21.18
2018,5,5,6,30,0.0,46.0,2.5,12.4,46.0,44.43,32.56
2018,5,5,6,45,0.5,71.0,2.45,12.6,71.0,68.07,52.78
2018,5,5,7,0,1.0,96.0,2.4,12.8,96.0,91.3,72.36
2018,5,5,7,15,37.0,131.0,2.4,12.95,147.0,128.62,102.06
2018,5,5,7,30,73.0,166.0,2.4,13.1,198.0,172.1,136.88
2018,5,5,7,45,142.0,196.5,2.45,13.3,269.0,224.17,178.0
2018,5,5,8,0,211.0,227.0,2.5,13.5,340.0,286.77,227.87
2018,5,5,8,15,199.0,251.0,2.5,13.8,365.5,316.6,252.01
2018,5,5,8,30,187.0,275.0,2.5,14.1,391.0,345.16,274.56
2018,5,5,8,45,192.5,297.5,2.5,14.45,424.5,380.37,301.74
2018,5,5,9,0,198.0,320.0,2.5,14.8,458.0,416.02,328.73
2018,5,5,9,15,213.5,337.5,2.35,15.3,493.5,453.7,356.44
2018,5,5,9,30,229.0,355.0,2.2,15.8,529.0,492.48,384.36
2018,5,5,9,45,186.0,374.5,2.1,16.3,520.0,492.37,381.83
2018,5,5,10,0,143.0,394.0,2.0,16.8,511.0,488.47,376.46
2018,5,5,10,15,128.5,406.0,2.0,17.05,514.0,496.43,381.21
2018,5,5,10,30,114.0,418.0,2.0,17.3,517.0,503.09,384.87
2018,5,5,10,45,86.5,407.5,2.0,17.5,483.5,472.82,361.43
2018,5,5,11,0,59.0,397.0,2.0,17.7,450.0,442.33,337.88
2018,5,5,11,15,67.5,413.5,2.15,17.65,475.0,469.58,358.57
2018,5,5,11,30,76.0,430.0,2.3,17.6,500.0,497.19,379.15
2018,5,5,11,45,86.5,436.0,2.45,17.5,516.0,516.34,393.8
2018,5,5,12,0,97.0,442.0,2.6,17.4,532.0,535.55,408.59
2018,5,5,12,15,79.5,413.0,2.75,17.2,486.5,491.58,376.68
2018,5,5,12,30,62.0,384.0,2.9,17.0,441.0,446.64,343.88
2018,5,5,12,45,42.5,357.0,3.1,16.8,396.0,401.05,310.0
2018,5,5,13,0,23.0,330.0,3.3,16.6,351.0,347.85,269.75
2018,5,5,13,15,26.5,334.0,3.4,16.4,357.5,363.33,282.34
2018,5,5,13,30,30.0,338.0,3.5,16.2,364.0,371.57,289.26
2018,5,5,13,45,110.0,357.0,3.6,15.95,450.0,477.61,373.52
2018,5,5,14,0,190.0,376.0,3.7,15.7,536.0,573.45,448.29
2018,5,5,14,15,181.5,365.0,3.75,15.6,513.0,551.63,432.21
2018,5,5,14,30,173.0,354.0,3.8,15.5,490.0,529.43,416.34
2018,5,5,14,45,178.0,343.0,3.9,15.4,477.0,518.95,409.77
2018,5,5,15,0,183.0,332.0,4.0,15.3,464.0,507.58,402.44
2018,5,5,15,15,344.0,269.5,4.0,15.3,500.0,576.76,461.07
2018,5,5,15,30,505.0,207.0,4.0,15.3,536.0,634.23,509.39
2018,5,5,15,45,478.5,198.5,4.05,15.35,492.0,586.51,473.15
2018,5,5,16,0,452.0,190.0,4.1,15.4,448.0,539.44,437.37
2018,5,5,16,15,503.0,161.0,4.05,15.3,423.5,523.42,426.76
2018,5,5,16,30,554.0,132.0,4.0,15.2,399.0,504.75,413.19
2018,5,5,16,45,581.0,112.5,4.0,15.1,364.5,473.36,388.43
2018,5,5,17,0,608.0,93.0,4.0,15.0,330.0,438.06,359.45
2018,5,5,17,15,540.0,88.5,3.95,14.65,276.0,369.1,301.94
2018,5,5,17,30,472.0,84.0,3.9,14.3,222.0,303.94,246.42
2018,5,5,17,45,415.0,72.5,3.9,13.95,176.5,244.6,194.66
2018,5,5,18,0,358.0,61.0,3.9,13.6,131.0,191.02,147.02
2018,5,5,18,15,264.5,48.5,3.85,13.2,92.0,132.48,96.41
2018,5,5,18,30,171.0,36.0,3.8,12.8,53.0,84.43,53.85
2018,5,5,18,45,94.5,21.5,3.75,12.4,30.0,39.91,0.0
2018,5,5,19,0,18.0,7.0,3.7,12.0,7.0,8.86,0.0
2018,5,5,19,15,9.0,3.5,3.7,11.85,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,6,5,15,54.0,11.0,2.85,10.65,14.5,10.81,0.0
2018,5,6,5,30,108.0,22.0,3.0,10.9,29.0,17.24,0.0
2018,5,6,5,45,186.5,36.5,3.15,11.2,61.0,28.09,18.15
2018,5,6,6,0,265.0,51.0,3.3,11.5,93.0,38.39,28.33
2018,5,6,6,15,285.5,67.0,3.3,11.8,127.0,49.32,38.56
2018,5,6,6,30,306.0,83.0,3.3,12.1,161.0,76.9,51.91
2018,5,6,6,45,315.5,102.5,3.25,12.4,199.0,113.72,78.2
2018,5,6,7,0,325.0,122.0,3.2,12.7,237.0,155.36,112.07
2018,5,6,7,15,427.0,124.5,3.2,13.05,300.5,196.18,143.31
2018,5,6,7,30,529.0,127.0,3.2,13.4,364.0,251.56,188.47
2018,5,6,7,45,603.5,124.5,3.2,13.75,425.0,304.13,233.19
2018,5,6,8,0,678.0,122.0,3.2,14.1,486.0,364.33,284.22
2018,5,6,8,15,752.0,109.5,3.2,14.5,548.0,424.54,334.88
2018,5,6,8,30,826.0,97.0,3.2,14.9,610.0,488.76,387.95
2018,5,6,8,45,795.0,117.5,3.2,15.3,640.0,534.51,425.11
2018,5,6,9,0,764.0,138.0,3.2,15.7,670.0,576.01,457.58
2018,5,6,9,15,735.5,161.0,3.3,16.0,697.0,615.93,488.1
2018,5,6,9,30,707.0,184.0,3.4,16.3,724.0,653.43,515.82
2018,5,6,9,45,766.0,165.0,3.5,16.65,774.0,709.75,558.51
2018,5,6,10,0,825.0,146.0,3.6,17.0,824.0,767.92,600.48
2018,5,6,10,15,829.0,151.5,3.7,17.2,851.5,808.51,628.41
2018,5,6,10,30,833.0,157.0,3.8,17.4,879.0,847.09,654.83
2018,5,6,10,45,779.0,193.5,3.85,17.65,881.5,864.08,665.53
2018,5,6,11,0,725.0,230.0,3.9,17.9,884.0,877.94,674.23
2018,5,6,11,15,756.0,213.5,4.0,18.05,904.0,910.21,696.39
2018,5,6,11,30,787.0,197.0,4.1,18.2,924.0,938.39,715.53
2018,5,6,11,45,663.5,274.5,4.15,18.3,890.0,917.92,700.06
2018,5,6,12,0,540.0,352.0,4.2,18.4,856.0,888.31,675.12
2018,5,6,12,15,477.0,375.0,4.2,18.4,819.0,858.69,652.82
2018,5,6,12,30,414.0,398.0,4.2,18.4,782.0,826.13,628.3
2018,5,6,12,45,416.5,392.0,4.2,18.35,775.0,826.66,629.43
2018,5,6,13,0,419.0,386.0,4.2,18.3,768.0,825.37,629.12
2018,5,6,13,15,456.0,358.5,4.15,18.15,767.0,834.16,637.41
2018,5,6,13,30,493.0,331.0,4.1,18.0,766.0,840.29,643.82
2018,5,6,13,45,335.0,349.0,4.0,17.85,641.0,694.76,536.32
2018,5,6,14,0,177.0,367.0,3.9,17.7,516.0,551.52,427.79
2018,5,6,14,15,281.0,340.0,3.85,17.45,566.5,626.4,488.14
2018,5,6,14,30,385.0,313.0,3.8,17.2,617.0,687.49,536.69
2018,5,6,14,45,347.0,310.5,3.75,16.95,574.5,642.49,503.43
2018,5,6,15,0,309.0,308.0,3.7,16.7,532.0,598.32,471.0
2018,5,6,15,15,310.5,290.5,3.7,16.7,504.5,571.89,452.52
2018,5,6,15,30,312.0,273.0,3.7,16.7,477.0,544.32,432.87
2018,5,6,15,45,299.5,253.5,3.65,16.2,437.5,502.86,402.76
2018,5,6,16,0,287.0,234.0,3.6,15.7,398.0,461.46,372.2
2018,5,6,16,15,199.0,207.5,3.55,15.45,316.5,354.65,287.88
2018,5,6,16,30,111.0,181.0,3.5,15.2,235.0,262.17,213.06
2018,5,6,16,45,205.5,156.0,3.5,14.95,242.0,291.87,239.37
2018,5,6,17,0,300.0,131.0,3.5,14.7,249.0,305.61,251.32
2018,5,6,17,15,312.5,114.5,3.45,14.45,221.5,279.0,228.62
2018,5,6,17,30,325.0,98.0,3.4,14.2,194.0,256.06,207.96
2018,5,6,17,45,284.5,82.5,3.35,14.0,154.5,206.38,164.66
2018,5,6,18,0,244.0,67.0,3.3,13.8,115.0,160.78,124.33
2018,5,6,18,15,179.5,51.5,3.2,13.55,81.5,109.04,79.67
2018,5,6,18,30,115.0,36.0,3.1,13.3,48.0,68.81,44.17
2018,5,6,18,45,63.0,21.5,2.95,13.05,27.5,34.97,0.0
2018,5,6,19,0,11.0,7.0,2.8,12.8,7.0,8.11,0.0
2018,5,6,19,15,5.5,3.5,2.8,12.7,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,7,4,45,7.0,2.5,2.8,10.65,2.0,0.0,0.0
2018,5,7,5,0,14.0,5.0,2.8,10.7,4.0,0.0,0.0
2018,5,7,5,15,93.5,16.5,2.85,11.15,21.5,16.22,0.0
2018,5,7,5,30,173.0,28.0,2.9,11.6,39.0,22.29,3.4
2018,5,7,5,45,286.0,39.0,2.95,12.05,76.5,30.1,19.94
2018,5,7,6,0,399.0,50.0,3.0,12.5,114.0,38.18,28.06
2018,5,7,6,15,477.0,58.0,2.9,12.95,161.5,41.89,31.8
2018,5,7,6,30,555.0,66.0,2.8,13.4,209.0,74.55,42.3
2018,5,7,6,45,606.0,72.0,2.75,13.85,260.5,117.6,68.64
2018,5,7,7,0,657.0,78.0,2.7,14.3,312.0,166.5,106.28
2018,5,7,7,15,694.0,82.5,2.6,14.85,364.0,216.76,149.15
2018,5,7,7,30,731.0,87.0,2.5,15.4,416.0,273.49,198.66
2018,5,7,7,45,758.0,90.5,2.45,15.9,467.0,326.92,245.83
2018,5,7,8,0,785.0,94.0,2.4,16.4,518.0,382.7,294.02
2018,5,7,8,15,805.0,97.5,2.3,16.95,566.5,437.54,340.07
2018,5,7,8,30,825.0,101.0,2.2,17.5,615.0,493.47,385.34
2018,5,7,8,45,840.5,103.0,2.15,18.0,659.0,546.39,427.0
2018,5,7,9,0,856.0,105.0,2.1,18.5,703.0,600.82,468.26
2018,5,7,9,15,869.0,106.0,2.05,18.9,743.0,650.75,505.09
2018,5,7,9,30,882.0,107.0,2.0,19.3,783.0,699.97,540.25
2018,5,7,9,45,894.0,106.5,1.95,19.75,817.5,746.08,570.49
2018,5,7,10,0,906.0,106.0,1.9,20.2,852.0,790.9,598.84
2018,5,7,10,15,912.0,107.5,1.95,20.5,879.5,831.37,624.98
2018,5,7,10,30,918.0,109.0,2.0,20.8,907.0,869.7,649.46
2018,5,7,10,45,921.0,111.0,2.05,21.1,927.5,903.6,670.81
2018,5,7,11,0,924.0,113.0,2.1,21.4,948.0,934.84,690.31
2018,5,7,11,15,927.0,113.0,2.15,21.55,960.5,961.3,707.04
2018,5,7,11,30,930.0,113.0,2.2,21.7,973.0,984.81,721.89
2018,5,7,11,45,932.0,112.0,2.25,21.85,978.5,1003.32,733.56
2018,5,7,12,0,934.0,111.0,2.3,22.0,984.0,1018.63,743.28
2018,5,7,12,15,931.5,113.0,2.35,22.1,981.5,1029.33,750.3
2018,5,7,12,30,929.0,115.0,2.4,22.2,979.0,1036.65,755.29
2018,5,7,12,45,876.5,145.5,2.45,22.25,954.0,1020.26,745.3
2018,5,7,13,0,824.0,176.0,2.5,22.3,929.0,1007.16,737.72
2018,5,7,13,15,742.5,219.5,2.55,22.25,888.5,974.62,717.71
2018,5,7,13,30,661.0,263.0,2.6,22.2,848.0,935.98,693.17
2018,5,7,13,45,691.0,237.0,2.65,22.2,833.5,932.27,692.7
2018,5,7,14,0,721.0,211.0,2.7,22.2,819.0,924.7,688.93
2018,5,7,14,15,740.0,191.0,2.75,22.1,795.0,909.16,680.18
2018,5,7,14,30,759.0,171.0,2.8,22.0,771.0,889.92,669.01
2018,5,7,14,45,812.0,138.5,2.9,21.85,753.0,880.79,665.27
2018,5,7,15,0,865.0,106.0,3.0,21.7,735.0,864.18,656.33
2018,5,7,15,15,851.0,104.0,3.0,21.7,692.5,824.08,630.08
2018,5,7,15,30,837.0,102.0,3.0,21.7,650.0,786.58,605.59
2018,5,7,15,45,822.5,97.5,3.2,21.1,603.5,739.99,576.59
2018,5,7,16,0,808.0,93.0,3.4,20.5,557.0,692.22,545.91
2018,5,7,16,15,787.0,89.5,3.45,20.05,508.0,640.24,509.93
2018,5,7,16,30,766.0,86.0,3.5,19.6,459.0,588.16,471.39
2018,5,7,16,45,735.0,82.0,3.6,19.1,407.5,529.84,426.92
2018,5,7,17,0,704.0,78.0,3.7,18.6,356.0,474.39,383.06
2018,5,7,17,15,659.0,73.5,3.7,18.0,304.0,411.96,332.1
2018,5,7,17,30,614.0,69.0,3.7,17.4,252.0,353.05,282.3
2018,5,7,17,45,548.0,62.0,3.65,16.75,202.0,287.17,225.66
2018,5,7,18,0,482.0,55.0,3.6,16.1,152.0,227.69,173.27
2018,5,7,18,15,383.0,46.0,3.5,15.6,109.0,163.72,117.89
2018,5,7,18,30,284.0,37.0,3.4,15.1,66.0,110.58,70.88
2018,5,7,18,45,169.0,23.0,3.25,14.6,38.0,56.09,0.0
2018,5,7,19,0,54.0,9.0,3.1,14.1,10.0,14.95,0.0
2018,5,7,19,15,27.0,4.5,3.1,13.9,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,8,4,45,12.5,2.5,2.9,11.3,2.0,0.0,0.0
2018,5,8,5,0,25.0,5.0,3.0,11.4,4.0,0.0,0.0
2018,5,8,5,15,119.5,16.0,3.15,11.75,22.5,15.73,0.0
2018,5,8,5,30,214.0,27.0,3.3,12.1,41.0,21.34,4.89
2018,5,8,5,45,327.0,36.5,3.45,12.45,79.5,28.47,18.64
2018,5,8,6,0,440.0,46.0,3.6,12.8,118.0,34.14,24.51
2018,5,8,6,15,309.5,57.0,3.65,13.15,116.5,41.29,31.25
2018,5,8,6,30,179.0,68.0,3.7,13.5,115.0,64.9,44.58
2018,5,8,6,45,114.5,98.0,3.75,13.9,130.5,98.33,73.22
2018,5,8,7,0,50.0,128.0,3.8,14.3,146.0,124.42,97.58
2018,5,8,7,15,54.0,146.0,3.8,14.55,168.0,145.44,114.84
2018,5,8,7,30,58.0,164.0,3.8,14.8,190.0,166.99,132.46
2018,5,8,7,45,137.0,190.5,3.8,15.1,262.0,218.39,172.76
2018,5,8,8,0,216.0,217.0,3.8,15.4,334.0,281.31,222.79
2018,5,8,8,15,375.0,201.0,3.7,15.5,426.5,345.32,273.85
2018,5,8,8,30,534.0,185.0,3.6,15.6,519.0,429.64,341.51
2018,5,8,8,45,525.5,203.0,3.5,15.7,551.5,470.64,374.37
2018,5,8,9,0,517.0,221.0,3.4,15.8,584.0,510.12,405.23
2018,5,8,9,15,404.0,279.5,3.3,15.9,573.0,519.81,410.76
2018,5,8,9,30,291.0,338.0,3.2,16.0,562.0,519.0,407.43
2018,5,8,9,45,294.5,349.5,3.1,16.1,584.5,547.39,428.25
2018,5,8,10,0,298.0,361.0,3.0,16.2,607.0,575.45,448.34
2018,5,8,10,15,370.0,343.5,2.95,16.5,659.0,629.63,489.09
2018,5,8,10,30,442.0,326.0,2.9,16.8,711.0,689.57,533.16
2018,5,8,10,45,455.0,325.5,2.85,17.15,730.0,717.06,551.71
2018,5,8,11,0,468.0,325.0,2.8,17.5,749.0,743.87,569.76
2018,5,8,11,15,608.5,258.5,2.8,17.9,817.5,821.42,627.41
2018,5,8,11,30,749.0,192.0,2.8,18.3,886.0,899.23,680.65
2018,5,8,11,45,836.0,147.5,2.8,18.7,926.5,948.0,711.78
2018,5,8,12,0,923.0,103.0,2.8,19.1,967.0,1000.6,745.29
2018,5,8,12,15,921.0,103.5,2.95,19.35,964.0,1010.06,751.7
2018,5,8,12,30,919.0,104.0,3.1,19.6,961.0,1016.17,756.38
2018,5,8,12,45,914.0,105.0,3.2,19.85,949.5,1016.48,756.9
2018,5,8,13,0,909.0,106.0,3.3,20.1,938.0,1013.43,755.34
2018,5,8,13,15,906.0,105.5,3.5,20.1,921.5,1007.48,753.43
2018,5,8,13,30,903.0,105.0,3.7,20.1,905.0,998.24,749.32
2018,5,8,13,45,898.5,103.5,3.9,20.1,881.0,983.24,741.32
2018,5,8,14,0,894.0,102.0,4.1,20.1,857.0,965.11,731.16
2018,5,8,14,15,886.0,101.0,4.15,19.9,826.0,941.2,716.68
2018,5,8,14,30,878.0,100.0,4.2,19.7,795.0,914.54,700.28
2018,5,8,14,45,868.0,98.0,4.3,19.5,758.5,882.4,680.19
2018,5,8,15,0,858.0,96.0,4.4,19.3,722.0,847.95,658.39
2018,5,8,15,15,844.5,94.0,4.4,19.3,680.0,808.45,631.73
2018,5,8,15,30,831.0,92.0,4.4,19.3,638.0,767.28,603.63
2018,5,8,15,45,811.0,90.5,4.25,18.85,591.5,724.17,574.13
2018,5,8,16,0,791.0,89.0,4.1,18.4,545.0,676.27,540.8
2018,5,8,16,15,766.0,87.0,4.0,18.15,496.0,623.99,503.01
2018,5,8,16,30,741.0,85.0,3.9,17.9,447.0,571.99,463.06
2018,5,8,16,45,708.5,81.0,3.8,17.65,396.0,513.97,417.39
2018,5,8,17,0,676.0,77.0,3.7,17.4,345.0,458.94,372.77
2018,5,8,17,15,633.5,72.0,3.65,17.05,295.0,398.58,322.82
2018,5,8,17,30,591.0,67.0,3.6,16.7,245.0,341.53,274.07
2018,5,8,17,45,528.5,60.5,3.5,16.4,197.0,278.74,219.53
2018,5,8,18,0,466.0,54.0,3.4,16.1,149.0,222.0,169.15
2018,5,8,18,15,371.5,45.0,3.25,15.7,107.0,160.09,115.45
2018,5,8,18,30,277.0,36.0,3.1,15.3,65.0,108.13,69.76
2018,5,8,18,45,165.5,22.5,2.9,14.9,37.5,55.43,1.45
2018,5,8,19,0,54.0,9.0,2.7,14.5,10.0,15.03,0.0
2018,5,8,19,15,27.0,4.5,2.65,14.3,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,9,4,45,14.5,2.5,2.85,11.95,2.0,0.0,0.0
2018,5,9,5,0,29.0,5.0,2.9,12.0,4.0,0.0,0.0
2018,5,9,5,15,130.5,16.5,3.05,12.35,24.0,16.22,0.0
2018,5,9,5,30,232.0,28.0,3.2,12.7,44.0,23.31,7.44
2018,5,9,5,45,349.0,37.0,3.4,13.1,83.5,28.75,18.93
2018,5,9,6,0,466.0,46.0,3.6,13.5,123.0,33.95,24.3
2018,5,9,6,15,539.0,52.0,3.7,13.8,171.5,36.21,26.67
2018,5,9,6,30,612.0,58.0,3.8,14.1,220.0,73.09,38.19
2018,5,9,6,45,659.0,63.0,3.9,14.4,271.5,118.19,66.49
2018,5,9,7,0,706.0,68.0,4.0,14.7,323.0,171.2,108.23
2018,5,9,7,15,738.0,72.5,4.05,15.0,375.0,222.86,153.17
2018,5,9,7,30,770.0,77.0,4.1,15.3,427.0,277.84,202.36
2018,5,9,7,45,793.5,80.0,4.2,15.6,477.5,331.75,251.08
2018,5,9,8,0,817.0,83.0,4.3,15.9,528.0,387.57,300.64
2018,5,9,8,15,835.5,86.0,4.3,16.15,576.5,442.86,348.63
2018,5,9,8,30,854.0,89.0,4.3,16.4,625.0,501.28,397.66
2018,5,9,8,45,867.0,91.5,4.35,16.65,669.0,554.29,441.32
2018,5,9,9,0,880.0,94.0,4.4,16.9,713.0,607.07,483.59
2018,5,9,9,15,891.0,95.0,4.4,17.2,752.0,656.66,522.1
2018,5,9,9,30,902.0,96.0,4.4,17.5,791.0,705.33,558.72
2018,5,9,9,45,912.5,96.5,4.4,17.75,825.5,751.99,591.23
2018,5,9,10,0,923.0,97.0,4.4,18.0,860.0,797.21,622.28
2018,5,9,10,15,928.5,98.0,4.35,18.15,887.0,837.27,649.19
2018,5,9,10,30,934.0,99.0,4.3,18.3,914.0,875.09,674.34
2018,5,9,10,45,937.0,101.0,4.3,18.5,934.5,909.34,696.96
2018,5,9,11,0,940.0,103.0,4.3,18.7,955.0,940.89,717.57
2018,5,9,11,15,940.5,103.5,4.25,18.85,966.5,965.81,733.41
2018,5,9,11,30,941.0,104.0,4.2,19.0,978.0,987.64,747.14
2018,5,9,11,45,939.5,106.0,4.15,19.1,982.5,1005.9,758.6
2018,5,9,12,0,938.0,108.0,4.1,19.2,987.0,1020.88,767.9
2018,5,9,12,15,936.5,108.0,4.1,19.25,984.0,1030.49,774.13
2018,5,9,12,30,935.0,108.0,4.1,19.3,981.0,1036.7,778.23
2018,5,9,12,45,930.0,109.5,4.1,19.4,970.0,1037.59,778.75
2018,5,9,13,0,925.0,111.0,4.1,19.5,959.0,1035.08,777.14
2018,5,9,13,15,921.0,110.5,4.15,19.45,941.5,1028.11,773.45
2018,5,9,13,30,917.0,110.0,4.2,19.4,924.0,1017.81,767.63
2018,5,9,13,45,911.0,109.0,4.25,19.4,899.0,1001.77,757.88
2018,5,9,14,0,905.0,108.0,4.3,19.4,874.0,982.6,746.08
2018,5,9,14,15,896.5,107.5,4.4,19.25,843.0,958.61,731.72
2018,5,9,14,30,888.0,107.0,4.5,19.1,812.0,931.84,715.69
2018,5,9,14,45,877.0,106.0,4.55,18.95,775.0,899.7,695.36
2018,5,9,15,0,866.0,105.0,4.6,18.8,738.0,865.27,673.24
2018,5,9,15,15,852.5,102.5,4.6,18.8,695.5,825.05,646.03
2018,5,9,15,30,839.0,100.0,4.6,18.8,653.0,787.33,620.43
2018,5,9,15,45,820.5,98.0,4.75,18.25,606.5,740.44,589.79
2018,5,9,16,0,802.0,96.0,4.9,17.7,560.0,692.68,557.75
2018,5,9,16,15,777.0,93.5,4.85,17.4,510.0,639.37,518.85
2018,5,9,16,30,752.0,91.0,4.8,17.1,460.0,586.3,477.89
2018,5,9,16,45,720.0,86.5,4.75,16.8,408.0,529.0,432.48
2018,5,9,17,0,688.0,82.0,4.7,16.5,356.0,471.8,385.9
2018,5,9,17,15,643.0,77.5,4.6,16.1,305.0,410.11,334.4
2018,5,9,17,30,598.0,73.0,4.5,15.7,254.0,351.93,284.32
2018,5,9,17,45,530.5,66.0,4.35,15.3,204.0,286.15,227.04
2018,5,9,18,0,463.0,59.0,4.2,14.9,154.0,226.89,174.41
2018,5,9,18,15,364.0,49.0,4.05,14.6,111.0,162.6,118.52
2018,5,9,18,30,265.0,39.0,3.9,14.3,68.0,109.2,71.84
2018,5,9,18,45,156.0,24.5,3.8,13.95,39.5,56.56,7.44
2018,5,9,19,0,47.0,10.0,3.7,13.6,11.0,15.28,0.0
2018,5,9,19,15,23.5,5.0,3.6,13.45,5.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,10,4,45,7.5,2.0,2.65,11.35,2.0,0.0,0.0
2018,5,10,5,0,15.0,4.0,2.6,11.4,4.0,0.0,0.0
2018,5,10,5,15,86.5,16.5,2.7,11.85,22.0,16.22,0.0
2018,5,10,5,30,158.0,29.0,2.8,12.3,40.0,22.86,8.45
2018,5,10,5,45,236.0,40.5,2.9,12.75,72.5,31.04,21.01
2018,5,10,6,0,314.0,52.0,3.0,13.2,105.0,38.81,28.65
2018,5,10,6,15,383.5,64.0,3.0,13.55,151.0,46.57,35.94
2018,5,10,6,30,453.0,76.0,3.0,13.9,197.0,82.03,50.21
2018,5,10,6,45,547.5,79.0,3.0,14.2,256.0,121.49,73.92
2018,5,10,7,0,642.0,82.0,3.0,14.5,315.0,171.76,111.45
2018,5,10,7,15,678.0,86.5,3.1,14.9,366.5,221.03,153.84
2018,5,10,7,30,714.0,91.0,3.2,15.3,418.0,274.08,200.67
2018,5,10,7,45,741.5,95.0,3.25,15.7,468.5,329.87,249.95
2018,5,10,8,0,769.0,99.0,3.3,16.1,519.0,385.38,298.25
2018,5,10,8,15,789.5,102.0,3.35,16.5,567.0,439.04,344.11
2018,5,10,8,30,810.0,105.0,3.4,16.9,615.0,493.86,389.57
2018,5,10,8,45,790.5,121.0,3.45,17.3,648.0,540.29,427.04
2018,5,10,9,0,771.0,137.0,3.5,17.7,681.0,583.59,460.81
2018,5,10,9,15,671.5,191.0,3.5,18.0,684.0,607.71,477.74
2018,5,10,9,30,572.0,245.0,3.5,18.3,687.0,622.94,487.0
2018,5,10,9,45,543.0,272.5,3.5,18.6,706.5,654.61,509.05
2018,5,10,10,0,514.0,300.0,3.5,18.9,726.0,682.87,527.97
2018,5,10,10,15,504.5,317.0,3.5,19.1,746.5,713.36,548.87
2018,5,10,10,30,495.0,334.0,3.5,19.3,767.0,741.97,568.08
2018,5,10,10,45,520.5,333.0,3.5,19.5,797.5,781.43,595.8
2018,5,10,11,0,546.0,332.0,3.5,19.7,828.0,820.74,623.02
2018,5,10,11,15,577.0,323.0,3.5,19.8,854.0,856.72,648.21
2018,5,10,11,30,608.0,314.0,3.5,19.9,880.0,891.69,672.54
2018,5,10,11,45,610.5,315.0,3.45,20.0,886.0,908.84,683.44
2018,5,10,12,0,613.0,316.0,3.4,20.1,892.0,923.85,692.99
2018,5,10,12,15,647.5,293.5,3.5,20.05,900.5,944.77,709.21
2018,5,10,12,30,682.0,271.0,3.6,20.0,909.0,963.4,723.88
2018,5,10,12,45,667.5,276.5,3.75,19.95,895.5,959.21,721.82
2018,5,10,13,0,653.0,282.0,3.9,19.9,882.0,952.36,718.14
2018,5,10,13,15,676.0,262.0,3.95,19.8,873.0,954.11,721.38
2018,5,10,13,30,699.0,242.0,4.0,19.7,864.0,952.66,721.63
2018,5,10,13,45,753.5,202.5,4.1,19.65,856.0,957.79,726.61
2018,5,10,14,0,808.0,163.0,4.2,19.6,848.0,954.46,725.85
2018,5,10,14,15,837.5,139.5,4.25,19.5,827.0,943.52,719.87
2018,5,10,14,30,867.0,116.0,4.3,19.4,806.0,922.84,707.23
2018,5,10,14,45,855.5,114.5,4.35,19.35,768.5,890.29,686.12
2018,5,10,15,0,844.0,113.0,4.4,19.3,731.0,860.34,667.01
2018,5,10,15,15,829.5,110.5,4.4,19.3,688.5,819.8,639.68
2018,5,10,15,30,815.0,108.0,4.4,19.3,646.0,777.66,610.98
2018,5,10,15,45,770.5,112.5,4.5,18.9,592.0,718.92,571.09
2018,5,10,16,0,726.0,117.0,4.6,18.5,538.0,663.45,532.63
2018,5,10,16,15,688.0,113.5,4.6,18.15,484.5,603.33,487.61
2018,5,10,16,30,650.0,110.0,4.6,17.8,431.0,544.77,442.68
2018,5,10,16,45,652.5,99.0,4.65,17.45,391.0,503.84,410.94
2018,5,10,17,0,655.0,88.0,4.7,17.1,351.0,461.35,376.65
2018,5,10,17,15,602.0,83.5,4.65,16.6,299.0,397.29,323.59
2018,5,10,17,30,549.0,79.0,4.6,16.1,247.0,337.56,272.72
2018,5,10,17,45,473.5,71.5,4.6,15.6,197.0,270.57,215.05
2018,5,10,18,0,398.0,64.0,4.6,15.1,147.0,209.8,161.89
2018,5,10,18,15,308.0,53.0,4.45,14.65,106.5,151.07,110.93
2018,5,10,18,30,218.0,42.0,4.3,14.2,66.0,102.32,68.52
2018,5,10,18,45,130.0,27.5,4.2,13.75,40.0,55.94,12.32
2018,5,10,19,0,42.0,13.0,4.1,13.3,14.0,17.72,0.0
2018,5,10,19,15,21.0,6.5,4.0,13.1,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,11,4,45,15.0,3.0,2.2,10.7,2.5,0.0,0.0
2018,5,11,5,0,30.0,6.0,2.2,10.8,5.0,0.0,0.0
2018,5,11,5,15,98.5,17.0,2.35,11.25,23.0,16.71,0.0
2018,5,11,5,30,167.0,28.0,2.5,11.7,41.0,21.93,8.85
2018,5,11,5,45,239.0,41.0,2.65,12.15,74.0,31.36,21.44
2018,5,11,6,0,311.0,54.0,2.8,12.6,107.0,40.32,30.09
2018,5,11,6,15,387.5,64.0,2.95,13.1,153.0,46.47,35.94
2018,5,11,6,30,464.0,74.0,3.1,13.6,199.0,81.75,49.34
2018,5,11,6,45,520.5,81.5,3.2,14.1,249.5,121.87,75.35
2018,5,11,7,0,577.0,89.0,3.3,14.6,300.0,168.46,111.55
2018,5,11,7,15,545.5,110.5,3.35,15.15,334.0,214.51,153.38
2018,5,11,7,30,514.0,132.0,3.4,15.7,368.0,256.99,192.36
2018,5,11,7,45,521.0,147.0,3.4,16.2,410.0,302.72,232.26
2018,5,11,8,0,528.0,162.0,3.4,16.7,452.0,348.95,271.72
2018,5,11,8,15,527.0,180.0,3.45,17.15,491.0,394.74,309.92
2018,5,11,8,30,526.0,198.0,3.5,17.6,530.0,439.97,346.53
2018,5,11,8,45,542.5,209.5,3.5,18.05,573.0,488.0,384.29
2018,5,11,9,0,559.0,221.0,3.5,18.5,616.0,536.85,421.71
2018,5,11,9,15,591.0,223.5,3.5,18.9,662.0,588.0,460.33
2018,5,11,9,30,623.0,226.0,3.5,19.3,708.0,640.51,499.14
2018,5,11,9,45,693.0,205.0,3.5,19.65,763.0,699.44,542.94
2018,5,11,10,0,763.0,184.0,3.5,20.0,818.0,761.99,588.49
2018,5,11,10,15,777.5,185.5,3.5,20.3,849.5,804.66,617.14
2018,5,11,10,30,792.0,187.0,3.5,20.6,881.0,846.24,644.52
2018,5,11,10,45,861.5,152.5,3.5,20.85,923.0,898.64,679.18
2018,5,11,11,0,931.0,118.0,3.5,21.1,965.0,949.24,712.04
2018,5,11,11,15,946.0,111.0,3.45,21.3,982.0,979.78,730.85
2018,5,11,11,30,961.0,104.0,3.4,21.5,999.0,1007.78,748.0
2018,5,11,11,45,963.5,103.0,3.4,21.75,1005.0,1027.13,759.62
2018,5,11,12,0,966.0,102.0,3.4,22.0,1011.0,1043.21,769.2
2018,5,11,12,15,964.5,103.0,3.45,22.15,1008.5,1054.05,776.14
2018,5,11,12,30,963.0,104.0,3.5,22.3,1006.0,1061.43,780.97
2018,5,11,12,45,959.0,104.5,3.5,22.5,995.0,1062.33,781.15
2018,5,11,13,0,955.0,105.0,3.5,22.7,984.0,1059.72,779.21
2018,5,11,13,15,951.5,104.0,3.55,22.8,966.0,1052.57,775.16
2018,5,11,13,30,948.0,103.0,3.6,22.9,948.0,1041.96,768.98
2018,5,11,13,45,943.5,101.5,3.65,23.0,923.0,1026.48,759.69
2018,5,11,14,0,939.0,100.0,3.7,23.1,898.0,1007.71,748.31
2018,5,11,14,15,931.5,99.0,3.8,23.1,866.5,983.49,733.95
2018,5,11,14,30,924.0,98.0,3.9,23.1,835.0,956.35,717.58
2018,5,11,14,45,915.0,96.5,3.95,23.1,797.5,924.56,697.66
2018,5,11,15,0,906.0,95.0,4.0,23.1,760.0,890.25,675.91
2018,5,11,15,15,893.0,93.0,4.0,23.1,717.0,849.75,649.41
2018,5,11,15,30,880.0,91.0,4.0,23.1,674.0,807.39,621.38
2018,5,11,15,45,865.5,88.0,4.0,22.85,627.0,761.19,590.85
2018,5,11,16,0,851.0,85.0,4.0,22.6,580.0,713.73,558.94
2018,5,11,16,15,831.0,81.5,3.85,22.3,530.0,664.33,524.69
2018,5,11,16,30,811.0,78.0,3.7,22.0,480.0,611.07,485.14
2018,5,11,16,45,784.0,74.5,3.6,21.7,428.0,553.69,441.18
2018,5,11,17,0,757.0,71.0,3.5,21.4,376.0,497.28,396.61
2018,5,11,17,15,716.0,66.5,3.35,20.8,323.0,434.14,345.7
2018,5,11,17,30,675.0,62.0,3.2,20.2,270.0,373.97,295.5
2018,5,11,17,45,616.5,56.5,3.05,19.65,219.0,310.58,241.3
2018,5,11,18,0,558.0,51.0,2.9,19.1,168.0,251.51,189.46
2018,5,11,18,15,465.0,43.5,2.8,18.6,123.0,186.4,133.26
2018,5,11,18,30,372.0,36.0,2.7,18.1,78.0,131.14,85.06
2018,5,11,18,45,244.0,25.5,2.6,17.65,47.5,73.66,20.91
2018,5,11,19,0,116.0,15.0,2.5,17.2,17.0,28.56,0.0
2018,5,11,19,15,58.0,7.5,2.5,17.1,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,5,12,4,45,20.5,3.5,2.0,13.75,3.0,0.0,0.0
2018,5,12,5,0,41.0,7.0,2.0,13.8,6.0,0.0,0.0
2018,5,12,5,15,154.0,18.0,2.0,14.5,28.0,17.69,0.0
2018,5,12,5,30,267.0,29.0,2.0,15.2,50.0,23.67,10.6
2018,5,12,5,45,377.5,37.5,2.0,15.9,90.5,28.65,18.85
2018,5,12,6,0,488.0,46.0,2.0,16.6,131.0,33.42,23.61
2018,5,12,6,15,557.5,52.0,2.05,17.1,180.0,36.42,26.53
2018,5,12,6,30,627.0,58.0,2.1,17.6,229.0,77.94,39.8
2018,5,12,6,45,673.5,62.5,2.15,18.1,280.5,126.26,71.15
2018,5,12,7,0,720.0,67.0,2.2,18.6,332.0,176.81,110.55
2018,5,12,7,15,753.0,70.5,2.2,19.05,384.5,228.56,154.77
2018,5,12,7,30,786.0,74.0,2.2,19.5,437.0,283.72,202.86
2018,5,12,7,45,810.0,77.5,2.2,19.95,488.5,339.04,251.13
2018,5,12,8,0,834.0,81.0,2.2,20.4,540.0,396.3,299.89
2018,5,12,8,15,852.0,83.0,2.1,20.8,588.0,453.81,347.3
2018,5,12,8,30,870.0,85.0,2.0,21.2,636.0,509.2,391.48
2018,5,12,8,45,883.0,87.0,1.9,21.6,680.0,562.36,432.38
2018,5,12,9,0,896.0,89.0,1.8,22.0,724.0,615.25,471.51
2018,5,12,9,15,903.0,92.0,1.7,22.25,762.5,664.75,506.98
2018,5,12,9,30,910.0,95.0,1.6,22.5,801.0,712.97,539.86
2018,5,12,9,45,911.5,100.0,1.55,22.75,833.0,757.65,568.2
2018,5,12,10,0,913.0,105.0,1.5,23.0,865.0,800.2,594.59
2018,5,12,10,15,918.5,106.0,1.55,23.15,891.5,839.78,619.91
2018,5,12,10,30,924.0,107.0,1.6,23.3,918.0,877.16,643.61
2018,5,12,10,45,928.0,107.5,1.65,23.4,938.0,910.38,664.59
2018,5,12,11,0,932.0,108.0,1.7,23.5,958.0,940.98,683.84
2018,5,12,11,15,933.5,108.5,1.8,23.5,970.0,966.52,700.73
2018,5,12,11,30,935.0,109.0,1.9,23.5,982.0,989.05,715.79
2018,5,12,11,45,935.5,109.5,2.0,23.5,987.0,1007.54,728.35
2018,5,12,12,0,936.0,110.0,2.1,23.5,992.0,1022.81,739.0
2018,5,12,12,15,930.0,113.0,2.2,23.4,987.5,1030.97,745.53
2018,5,12,12,30,924.0,116.0,2.3,23.3,983.0,1035.74,750.06
2018,5,12,12,45,911.5,122.0,2.45,23.25,969.5,1033.76,750.81
2018,5,12,13,0,899.0,128.0,2.6,23.2,956.0,1028.47,749.52
2018,5,12,13,15,894.5,127.0,2.7,23.0,938.0,1020.68,746.6
2018,5,12,13,30,890.0,126.0,2.8,22.8,920.0,1009.66,741.63
2018,5,12,13,45,883.5,124.5,2.95,22.65,895.0,993.02,733.31
2018,5,12,14,0,877.0,123.0,3.1,22.5,870.0,973.36,722.94
2018,5,12,14,15,867.5,122.0,3.15,22.2,838.0,948.51,708.68
2018,5,12,14,30,858.0,121.0,3.2,21.9,806.0,921.02,692.59
2018,5,12,14,45,846.0,119.0,3.25,21.65,768.5,887.78,672.3
2018,5,12,15,0,834.0,117.0,3.3,21.4,731.0,857.24,653.72
2018,5,12,15,15,819.0,115.0,3.3,21.4,689.0,817.19,627.37
2018,5,12,15,30,804.0,113.0,3.3,21.4,647.0,775.6,599.72
2018,5,12,15,45,785.0,110.0,3.3,20.65,600.5,728.56,569.45
2018,5,12,16,0,766.0,107.0,3.3,19.9,554.0,680.77,538.01
2018,5,12,16,15,741.0,103.5,3.25,19.45,505.0,627.87,500.31
2018,5,12,16,30,716.0,100.0,3.2,19.0,456.0,577.1,462.45
2018,5,12,16,45,683.0,95.0,3.1,18.6,405.0,518.82,417.56
2018,5,12,17,0,650.0,90.0,3.0,18.2,354.0,462.27,372.73
2018,5,12,17,15,605.0,84.5,2.85,17.7,303.5,401.26,323.08
2018,5,12,17,30,560.0,79.0,2.7,17.2,253.0,343.79,274.87
2018,5,12,17,45,497.0,71.5,2.55,16.75,204.5,281.0,221.26
2018,5,12,18,0,434.0,64.0,2.4,16.3,156.0,224.22,171.72
2018,5,12,18,15,342.0,53.0,2.2,15.8,113.5,161.38,117.9
2018,5,12,18,30,250.0,42.0,2.0,15.3,71.0,109.99,73.82
2018,5,12,18,45,153.5,28.0,1.85,14.8,43.0,61.52,21.31
2018,5,12,19,0,57.0,14.0,1.7,14.3,15.0,20.64,0.0
2018,5,12,19,15,28.5,7.0,1.7,14.1,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,13,4,45,7.0,2.5,1.95,11.9,2.5,0.0,0.0
2018,5,13,5,0,14.0,5.0,2.0,12.0,5.0,0.0,0.0
2018,5,13,5,15,79.5,19.0,2.15,12.3,25.0,18.68,0.0
2018,5,13,5,30,145.0,33.0,2.3,12.6,45.0,26.02,13.1
2018,5,13,5,45,243.0,46.5,2.45,12.9,82.5,35.74,25.28
2018,5,13,6,0,341.0,60.0,2.6,13.2,120.0,44.97,34.18
2018,5,13,6,15,247.0,71.5,2.6,13.4,122.5,53.08,41.8
2018,5,13,6,30,153.0,83.0,2.6,13.6,125.0,77.53,55.45
2018,5,13,6,45,110.0,113.0,2.65,13.8,146.5,111.47,84.34
