Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,7,0,67.0,143.0,2.7,14.0,168.0,140.49,110.25
2018,5,13,7,15,108.5,168.5,2.65,14.3,216.0,174.33,136.63
2018,5,13,7,30,150.0,194.0,2.6,14.6,264.0,216.21,169.89
2018,5,13,7,45,158.0,215.5,2.6,14.9,296.5,248.23,196.01
2018,5,13,8,0,166.0,237.0,2.6,15.2,329.0,281.16,222.53
2018,5,13,8,15,158.5,258.5,2.6,15.55,352.5,308.1,243.93
2018,5,13,8,30,151.0,280.0,2.6,15.9,376.0,334.25,264.17
2018,5,13,8,45,181.5,300.0,2.6,16.25,423.5,378.87,298.57
2018,5,13,9,0,212.0,320.0,2.6,16.6,471.0,426.35,334.64
2018,5,13,9,15,292.0,320.5,2.6,16.9,540.5,489.12,382.77
2018,5,13,9,30,372.0,321.0,2.6,17.2,610.0,559.66,435.9
2018,5,13,9,45,560.5,248.0,2.65,17.5,705.0,645.54,502.66
2018,5,13,10,0,749.0,175.0,2.7,17.8,800.0,743.98,577.18
2018,5,13,10,15,818.5,146.0,2.75,18.0,849.0,800.48,615.54
2018,5,13,10,30,888.0,117.0,2.8,18.2,898.0,857.63,654.09
2018,5,13,10,45,893.5,118.0,2.8,18.4,919.0,891.53,675.81
2018,5,13,11,0,899.0,119.0,2.8,18.6,940.0,923.02,695.92
2018,5,13,11,15,902.0,119.0,2.85,18.7,952.5,948.65,712.68
2018,5,13,11,30,905.0,119.0,2.9,18.8,965.0,971.45,727.59
2018,5,13,11,45,906.5,118.5,2.95,18.95,970.0,989.38,739.16
2018,5,13,12,0,908.0,118.0,3.0,19.1,975.0,1004.23,748.79
2018,5,13,12,15,901.0,122.5,3.05,19.05,971.0,1012.64,754.83
2018,5,13,12,30,894.0,127.0,3.1,19.0,967.0,1017.75,758.86
2018,5,13,12,45,879.0,134.5,3.15,19.0,953.0,1014.72,757.47
2018,5,13,13,0,864.0,142.0,3.2,19.0,939.0,1008.49,754.13
2018,5,13,13,15,797.0,174.0,3.25,18.9,899.0,979.44,735.85
2018,5,13,13,30,730.0,206.0,3.3,18.8,859.0,946.47,715.0
2018,5,13,13,45,634.5,243.5,3.3,18.7,800.0,886.2,674.56
2018,5,13,14,0,539.0,281.0,3.3,18.6,741.0,823.53,629.46
2018,5,13,14,15,685.0,206.0,3.35,18.45,768.5,875.93,671.38
2018,5,13,14,30,831.0,131.0,3.4,18.3,796.0,912.79,698.37
2018,5,13,14,45,821.0,128.5,3.4,18.15,760.0,881.33,677.78
2018,5,13,15,0,811.0,126.0,3.4,18.0,724.0,847.67,656.05
2018,5,13,15,15,796.0,123.0,3.4,18.0,682.0,807.27,628.99
2018,5,13,15,30,781.0,120.0,3.4,18.0,640.0,765.38,600.62
2018,5,13,15,45,764.5,116.0,3.4,17.5,595.0,720.02,570.44
2018,5,13,16,0,748.0,112.0,3.4,17.0,550.0,673.78,539.08
2018,5,13,16,15,725.0,107.0,3.35,16.7,501.5,623.26,502.09
2018,5,13,16,30,702.0,102.0,3.3,16.4,453.0,571.06,462.52
2018,5,13,16,45,671.5,97.0,3.3,16.1,403.0,514.91,418.87
2018,5,13,17,0,641.0,92.0,3.3,15.8,353.0,460.27,375.09
2018,5,13,17,15,597.0,85.5,3.25,15.4,302.5,399.09,324.82
2018,5,13,17,30,553.0,79.0,3.2,15.0,252.0,341.38,275.91
2018,5,13,17,45,492.0,71.5,3.15,14.65,204.5,279.69,222.62
2018,5,13,18,0,431.0,64.0,3.1,14.3,157.0,223.83,173.27
2018,5,13,18,15,341.5,53.5,2.95,13.95,115.0,162.22,119.81
2018,5,13,18,30,252.0,43.0,2.8,13.6,73.0,111.84,76.14
2018,5,13,18,45,156.5,28.5,2.7,13.25,44.5,63.12,25.06
2018,5,13,19,0,61.0,14.0,2.6,12.9,16.0,21.22,0.0
2018,5,13,19,15,30.5,7.0,2.6,12.8,8.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.2,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.2,1.0,0.0,0.0
2018,5,14,5,15,0.0,4.0,2.4,11.35,4.0,3.93,0.0
2018,5,14,5,30,0.0,7.0,2.4,11.5,7.0,6.74,0.0
2018,5,14,5,45,0.0,11.5,2.4,11.7,11.5,11.08,4.03
2018,5,14,6,0,0.0,16.0,2.4,11.9,16.0,15.43,8.13
2018,5,14,6,15,0.0,21.5,2.35,12.2,21.5,20.74,13.05
2018,5,14,6,30,0.0,27.0,2.3,12.5,27.0,26.05,16.83
2018,5,14,6,45,0.0,38.0,2.3,12.75,38.0,36.69,25.96
2018,5,14,7,0,0.0,49.0,2.3,13.0,49.0,47.33,34.98
2018,5,14,7,15,0.0,55.0,2.3,13.35,55.0,53.14,39.76
2018,5,14,7,30,0.0,61.0,2.3,13.7,61.0,58.96,44.48
2018,5,14,7,45,0.0,65.5,2.3,14.05,65.5,63.32,47.92
2018,5,14,8,0,0.0,70.0,2.3,14.4,70.0,67.69,51.33
2018,5,14,8,15,0.0,85.5,2.3,14.7,85.5,82.73,63.57
2018,5,14,8,30,0.0,101.0,2.3,15.0,101.0,97.67,75.58
2018,5,14,8,45,0.0,120.0,2.35,15.35,120.0,115.88,90.11
2018,5,14,9,0,0.0,139.0,2.4,15.7,139.0,134.13,104.52
2018,5,14,9,15,1.5,152.5,2.5,15.95,153.5,148.13,115.46
2018,5,14,9,30,3.0,166.0,2.6,16.2,168.0,162.31,126.49
2018,5,14,9,45,7.5,202.0,2.65,16.5,208.0,200.43,156.46
2018,5,14,10,0,12.0,238.0,2.7,16.8,248.0,239.04,186.37
2018,5,14,10,15,15.5,268.5,2.8,16.95,282.0,272.05,211.69
2018,5,14,10,30,19.0,299.0,2.9,17.1,316.0,305.45,237.09
2018,5,14,10,45,20.5,311.0,3.0,17.3,329.5,319.52,247.47
2018,5,14,11,0,22.0,323.0,3.1,17.5,343.0,333.67,257.96
2018,5,14,11,15,33.5,358.5,3.15,17.55,389.5,383.64,295.93
2018,5,14,11,30,45.0,394.0,3.2,17.6,436.0,431.84,332.03
2018,5,14,11,45,66.0,422.0,3.25,17.7,484.0,482.35,369.85
2018,5,14,12,0,87.0,450.0,3.3,17.8,532.0,533.66,407.82
2018,5,14,12,15,124.5,459.0,3.35,17.75,576.0,588.43,448.94
2018,5,14,12,30,162.0,468.0,3.4,17.7,620.0,637.9,485.9
2018,5,14,12,45,202.5,460.0,3.45,17.7,648.5,672.61,512.34
2018,5,14,13,0,243.0,452.0,3.5,17.7,677.0,713.74,543.2
2018,5,14,13,15,280.0,427.5,3.5,17.6,682.0,726.11,553.87
2018,5,14,13,30,317.0,403.0,3.5,17.5,687.0,736.64,563.45
2018,5,14,13,45,438.5,335.0,3.55,17.45,716.0,789.01,605.95
2018,5,14,14,0,560.0,267.0,3.6,17.4,745.0,829.08,639.33
2018,5,14,14,15,693.5,199.5,3.6,17.25,770.0,877.37,676.78
2018,5,14,14,30,827.0,132.0,3.6,17.1,795.0,910.67,701.24
2018,5,14,14,45,817.0,129.0,3.6,16.95,759.0,878.81,680.21
2018,5,14,15,0,807.0,126.0,3.6,16.8,723.0,844.74,657.99
2018,5,14,15,15,792.5,123.5,3.6,16.8,681.5,805.44,631.48
2018,5,14,15,30,778.0,121.0,3.6,16.8,640.0,764.64,603.65
2018,5,14,15,45,761.0,117.5,3.6,16.4,595.5,719.57,573.23
2018,5,14,16,0,744.0,114.0,3.6,16.0,551.0,675.64,543.16
2018,5,14,16,15,721.5,109.0,3.6,15.65,502.5,623.74,505.09
2018,5,14,16,30,699.0,104.0,3.6,15.3,454.0,572.03,465.88
2018,5,14,16,45,668.5,99.0,3.6,15.0,404.5,516.02,422.04
2018,5,14,17,0,638.0,94.0,3.6,14.7,355.0,461.52,378.11
2018,5,14,17,15,594.5,88.0,3.6,14.35,305.0,401.25,328.29
2018,5,14,17,30,551.0,82.0,3.6,14.0,255.0,344.38,279.81
2018,5,14,17,45,490.5,73.5,3.55,13.65,207.0,281.85,225.6
2018,5,14,18,0,430.0,65.0,3.5,13.3,159.0,225.12,175.33
2018,5,14,18,15,341.5,54.5,3.4,13.0,117.0,163.75,121.78
2018,5,14,18,30,253.0,44.0,3.3,12.7,75.0,113.46,78.02
2018,5,14,18,45,157.5,29.5,3.2,12.4,46.0,64.95,28.58
2018,5,14,19,0,62.0,15.0,3.1,12.1,17.0,22.43,0.0
2018,5,14,19,15,31.0,7.5,3.1,12.0,8.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.0,11.2,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.0,11.3,1.0,0.98,0.0
2018,5,15,5,15,0.0,5.0,2.1,11.7,5.0,4.91,0.0
2018,5,15,5,30,0.0,9.0,2.2,12.1,9.0,8.67,0.97
2018,5,15,5,45,0.0,15.0,2.3,12.45,15.0,14.46,6.97
2018,5,15,6,0,0.0,21.0,2.4,12.8,21.0,20.26,12.4
2018,5,15,6,15,0.0,31.5,2.4,13.1,31.5,30.4,21.66
2018,5,15,6,30,0.0,42.0,2.4,13.4,42.0,40.56,29.17
2018,5,15,6,45,3.0,72.0,2.35,13.65,73.0,69.58,53.73
2018,5,15,7,0,6.0,102.0,2.3,13.9,104.0,97.93,77.34
2018,5,15,7,15,11.0,132.0,2.25,14.2,136.5,127.16,101.21
2018,5,15,7,30,16.0,162.0,2.2,14.5,169.0,157.12,125.34
2018,5,15,7,45,21.0,182.5,2.2,14.75,193.0,179.32,142.89
2018,5,15,8,0,26.0,203.0,2.2,15.0,217.0,202.15,160.79
2018,5,15,8,15,34.5,229.0,2.2,15.3,249.5,229.5,182.07
2018,5,15,8,30,43.0,255.0,2.2,15.6,282.0,260.6,206.1
2018,5,15,8,45,39.5,267.5,2.2,15.9,294.0,273.92,215.84
2018,5,15,9,0,36.0,280.0,2.2,16.2,306.0,286.83,225.18
2018,5,15,9,15,56.5,312.5,2.25,16.45,355.5,333.33,260.84
2018,5,15,9,30,77.0,345.0,2.3,16.7,405.0,381.91,297.52
2018,5,15,9,45,122.5,374.0,2.4,16.95,474.5,447.34,347.08
2018,5,15,10,0,168.0,403.0,2.5,17.2,544.0,516.86,398.84
2018,5,15,10,15,195.5,415.0,2.55,17.35,584.0,559.13,429.68
2018,5,15,10,30,223.0,427.0,2.6,17.5,624.0,602.89,461.45
2018,5,15,10,45,217.5,437.0,2.7,17.7,632.5,617.36,471.14
2018,5,15,11,0,212.0,447.0,2.8,17.9,641.0,630.93,480.34
2018,5,15,11,15,195.5,455.0,2.9,18.0,636.0,631.54,480.13
2018,5,15,11,30,179.0,463.0,3.0,18.1,631.0,630.8,479.03
2018,5,15,11,45,246.0,437.0,3.1,18.2,669.0,679.19,516.18
2018,5,15,12,0,313.0,411.0,3.2,18.3,707.0,724.48,550.63
2018,5,15,12,15,416.0,366.5,3.25,18.3,759.0,791.82,601.53
2018,5,15,12,30,519.0,322.0,3.3,18.3,811.0,854.27,648.36
2018,5,15,12,45,698.0,225.5,3.4,18.3,876.0,938.83,711.36
2018,5,15,13,0,877.0,129.0,3.5,18.3,941.0,1008.96,759.35
2018,5,15,13,15,720.5,208.0,3.55,18.2,867.0,943.66,715.48
2018,5,15,13,30,564.0,287.0,3.6,18.1,793.0,865.92,660.65
2018,5,15,13,45,626.0,247.5,3.65,18.0,795.0,882.57,676.18
2018,5,15,14,0,688.0,208.0,3.7,17.9,797.0,892.87,685.14
2018,5,15,14,15,766.0,164.5,3.7,17.7,798.0,905.1,695.07
2018,5,15,14,30,844.0,121.0,3.7,17.5,799.0,909.71,699.81
2018,5,15,14,45,835.0,118.5,3.75,17.3,763.5,879.02,680.24
2018,5,15,15,0,826.0,116.0,3.8,17.1,728.0,850.88,662.59
2018,5,15,15,15,812.0,113.5,3.8,17.1,686.5,811.44,635.94
2018,5,15,15,30,798.0,111.0,3.8,17.1,645.0,770.43,607.95
2018,5,15,15,45,783.0,107.0,3.75,16.6,600.5,725.66,577.78
2018,5,15,16,0,768.0,103.0,3.7,16.1,556.0,679.87,546.37
2018,5,15,16,15,748.0,98.5,3.7,15.8,508.5,629.32,509.94
2018,5,15,16,30,728.0,94.0,3.7,15.5,461.0,578.67,471.44
2018,5,15,16,45,701.5,89.0,3.65,15.2,411.5,525.25,429.49
2018,5,15,17,0,675.0,84.0,3.6,14.9,362.0,471.44,386.03
2018,5,15,17,15,636.5,78.0,3.55,14.65,312.0,411.91,336.61
2018,5,15,17,30,598.0,72.0,3.5,14.4,262.0,355.26,288.09
2018,5,15,17,45,544.5,65.0,3.45,14.15,214.0,294.75,235.26
2018,5,15,18,0,491.0,58.0,3.4,13.9,166.0,239.28,185.59
2018,5,15,18,15,333.5,51.0,3.25,13.65,116.0,157.92,117.07
2018,5,15,18,30,176.0,44.0,3.1,13.4,66.0,95.78,66.44
2018,5,15,18,45,92.5,27.0,2.95,13.2,38.0,48.42,22.1
2018,5,15,19,0,9.0,10.0,2.8,13.0,10.0,10.96,0.0
2018,5,15,19,15,4.5,5.0,2.7,12.85,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,2.25,11.5,3.5,0.0,0.0
2018,5,16,5,0,36.0,7.0,2.2,11.6,7.0,6.88,0.0
2018,5,16,5,15,134.0,20.5,2.3,12.0,30.5,20.15,0.0
2018,5,16,5,30,232.0,34.0,2.4,12.4,54.0,26.65,15.04
2018,5,16,5,45,335.0,43.0,2.55,12.85,93.5,33.27,23.33
2018,5,16,6,0,438.0,52.0,2.7,13.3,133.0,38.24,28.3
2018,5,16,6,15,506.5,59.5,2.7,13.6,181.0,46.83,30.81
2018,5,16,6,30,575.0,67.0,2.7,13.9,229.0,87.07,48.47
2018,5,16,6,45,623.5,72.5,2.7,14.15,280.0,130.99,78.14
2018,5,16,7,0,672.0,78.0,2.7,14.4,331.0,180.38,117.75
2018,5,16,7,15,705.5,82.5,2.65,14.7,382.5,230.75,161.59
2018,5,16,7,30,739.0,87.0,2.6,15.0,434.0,287.07,211.23
2018,5,16,7,45,764.5,90.0,2.6,15.3,484.0,339.81,258.05
2018,5,16,8,0,790.0,93.0,2.6,15.6,534.0,394.7,305.73
2018,5,16,8,15,808.5,96.0,2.6,15.85,581.5,448.35,351.37
2018,5,16,8,30,827.0,99.0,2.6,16.1,629.0,502.9,396.36
2018,5,16,8,45,841.5,101.5,2.6,16.35,673.0,557.33,439.85
2018,5,16,9,0,856.0,104.0,2.6,16.6,717.0,609.49,480.39
2018,5,16,9,15,727.5,166.5,2.65,16.8,707.0,624.5,490.39
2018,5,16,9,30,599.0,229.0,2.7,17.0,697.0,629.63,492.1
2018,5,16,9,45,501.0,276.0,2.75,17.2,679.0,630.09,490.35
2018,5,16,10,0,403.0,323.0,2.8,17.4,661.0,621.94,481.78
2018,5,16,10,15,419.5,329.0,2.85,17.5,690.5,658.6,508.62
2018,5,16,10,30,436.0,335.0,2.9,17.6,720.0,695.33,534.94
2018,5,16,10,45,412.0,355.0,2.95,17.75,725.5,710.31,544.27
2018,5,16,11,0,388.0,375.0,3.0,17.9,731.0,722.84,551.91
2018,5,16,11,15,444.0,355.5,2.95,17.95,768.0,768.06,584.99
2018,5,16,11,30,500.0,336.0,2.9,18.0,805.0,813.96,617.91
2018,5,16,11,45,633.5,270.0,2.85,18.05,868.0,888.21,672.63
2018,5,16,12,0,767.0,204.0,2.8,18.1,931.0,959.64,720.84
2018,5,16,12,15,673.0,252.5,2.8,18.1,889.0,930.34,700.4
2018,5,16,12,30,579.0,301.0,2.8,18.1,847.0,892.96,672.73
2018,5,16,12,45,405.5,372.5,2.8,18.15,753.0,797.12,601.66
2018,5,16,13,0,232.0,444.0,2.8,18.2,659.0,687.25,519.58
2018,5,16,13,15,218.5,441.0,2.85,18.2,640.5,671.66,509.44
2018,5,16,13,30,205.0,438.0,2.9,18.2,622.0,655.31,498.08
2018,5,16,13,45,245.5,392.5,3.0,18.15,607.0,654.23,500.31
2018,5,16,14,0,286.0,347.0,3.1,18.1,592.0,642.87,495.21
2018,5,16,14,15,321.5,312.5,3.15,18.0,578.5,635.71,492.71
2018,5,16,14,30,357.0,278.0,3.2,17.9,565.0,634.26,494.13
2018,5,16,14,45,336.5,290.0,3.2,17.8,551.0,612.26,478.14
2018,5,16,15,0,316.0,302.0,3.2,17.7,537.0,598.81,468.31
2018,5,16,15,15,324.0,284.0,3.2,17.7,513.0,577.21,453.59
2018,5,16,15,30,332.0,266.0,3.2,17.7,489.0,554.02,437.56
2018,5,16,15,45,442.0,215.5,3.25,17.3,490.5,580.24,461.9
2018,5,16,16,0,552.0,165.0,3.3,16.9,492.0,588.76,472.43
2018,5,16,16,15,642.0,131.0,3.25,16.65,479.5,594.51,479.01
2018,5,16,16,30,732.0,97.0,3.2,16.4,467.0,586.78,474.76
2018,5,16,16,45,704.0,92.0,3.2,16.15,417.0,530.81,431.13
2018,5,16,17,0,676.0,87.0,3.2,15.9,367.0,476.06,387.41
2018,5,16,17,15,636.0,81.5,3.15,15.55,316.5,416.26,338.34
2018,5,16,17,30,596.0,76.0,3.1,15.2,266.0,359.46,290.22
2018,5,16,17,45,539.5,69.0,3.05,14.9,217.5,297.79,236.92
2018,5,16,18,0,483.0,62.0,3.0,14.6,169.0,241.42,186.97
2018,5,16,18,15,396.5,52.5,2.9,14.2,125.5,179.36,132.82
2018,5,16,18,30,310.0,43.0,2.8,13.8,82.0,126.23,86.58
2018,5,16,18,45,203.0,30.0,2.65,13.45,51.0,74.78,37.08
2018,5,16,19,0,96.0,17.0,2.5,13.1,20.0,28.92,0.0
2018,5,16,19,15,48.0,8.5,2.45,12.9,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,17,4,45,15.5,3.5,2.15,11.35,3.5,0.0,0.0
2018,5,17,5,0,31.0,7.0,2.2,11.5,7.0,6.88,0.0
2018,5,17,5,15,117.5,21.0,2.35,11.95,30.0,16.8,0.0
2018,5,17,5,30,204.0,35.0,2.5,12.4,53.0,27.41,15.97
2018,5,17,5,45,299.5,45.5,2.6,12.8,91.5,34.6,24.53
2018,5,17,6,0,395.0,56.0,2.7,13.2,130.0,41.81,31.5
2018,5,17,6,15,461.5,64.5,2.75,13.5,176.5,51.68,34.66
2018,5,17,6,30,528.0,73.0,2.8,13.8,223.0,90.23,52.54
2018,5,17,6,45,575.0,79.0,2.85,14.15,272.0,131.8,80.9
2018,5,17,7,0,622.0,85.0,2.9,14.5,321.0,178.72,118.52
2018,5,17,7,15,656.0,89.5,2.9,14.8,370.5,226.46,159.99
2018,5,17,7,30,690.0,94.0,2.9,15.1,420.0,277.74,205.31
2018,5,17,7,45,716.0,98.0,2.9,15.4,469.0,329.17,250.86
2018,5,17,8,0,742.0,102.0,2.9,15.7,518.0,385.07,299.14
2018,5,17,8,15,762.5,105.0,2.85,16.0,564.5,437.1,343.25
2018,5,17,8,30,783.0,108.0,2.8,16.3,611.0,490.3,386.99
2018,5,17,8,45,799.5,110.0,2.75,16.6,654.0,541.28,427.75
2018,5,17,9,0,816.0,112.0,2.7,16.9,697.0,592.52,467.46
2018,5,17,9,15,826.5,114.0,2.7,17.1,734.5,640.93,504.24
2018,5,17,9,30,837.0,116.0,2.7,17.3,772.0,687.1,538.5
2018,5,17,9,45,845.5,118.0,2.7,17.55,804.5,730.77,568.64
2018,5,17,10,0,854.0,120.0,2.7,17.8,837.0,773.04,597.03
2018,5,17,10,15,860.0,122.0,2.75,18.0,863.5,811.68,622.98
2018,5,17,10,30,866.0,124.0,2.8,18.2,890.0,848.35,647.37
2018,5,17,10,45,870.0,124.5,2.85,18.4,909.0,879.69,667.93
2018,5,17,11,0,874.0,125.0,2.9,18.6,928.0,908.59,686.78
2018,5,17,11,15,876.5,126.5,2.95,18.75,941.0,934.54,703.73
2018,5,17,11,30,879.0,128.0,3.0,18.9,954.0,957.75,718.85
2018,5,17,11,45,880.0,128.0,3.1,19.05,959.0,975.21,730.55
2018,5,17,12,0,881.0,128.0,3.2,19.2,964.0,989.69,740.38
2018,5,17,12,15,882.5,126.5,3.3,19.2,962.0,1000.11,748.02
2018,5,17,12,30,884.0,125.0,3.4,19.2,960.0,1007.42,753.72
2018,5,17,12,45,886.0,122.0,3.5,19.2,951.5,1010.52,756.74
2018,5,17,13,0,888.0,119.0,3.6,19.2,943.0,1010.38,757.73
2018,5,17,13,15,884.0,118.0,3.7,19.1,926.0,1003.1,754.31
2018,5,17,13,30,880.0,117.0,3.8,19.0,909.0,992.64,748.87
2018,5,17,13,45,875.0,116.0,3.9,18.9,885.5,978.1,740.71
2018,5,17,14,0,870.0,115.0,4.0,18.8,862.0,960.56,730.55
2018,5,17,14,15,862.5,113.0,4.05,18.65,831.5,936.7,715.88
2018,5,17,14,30,855.0,111.0,4.1,18.5,801.0,910.16,699.34
2018,5,17,14,45,845.5,109.0,4.2,18.3,765.0,879.3,680.04
2018,5,17,15,0,836.0,107.0,4.3,18.1,729.0,846.17,658.95
2018,5,17,15,15,822.5,105.0,4.3,18.1,688.0,807.63,632.81
2018,5,17,15,30,809.0,103.0,4.3,18.1,647.0,771.68,608.43
2018,5,17,15,45,793.0,100.0,4.3,17.65,602.5,726.91,578.28
2018,5,17,16,0,777.0,97.0,4.3,17.2,558.0,681.17,546.94
2018,5,17,16,15,755.0,93.5,4.3,16.95,510.0,630.04,510.23
2018,5,17,16,30,733.0,90.0,4.3,16.7,462.0,578.96,471.22
2018,5,17,16,45,703.0,86.0,4.3,16.4,412.0,524.21,428.26
2018,5,17,17,0,673.0,82.0,4.3,16.1,362.0,469.57,384.17
2018,5,17,17,15,632.0,77.5,4.25,15.75,312.5,410.57,335.24
2018,5,17,17,30,591.0,73.0,4.2,15.4,263.0,354.67,287.45
2018,5,17,17,45,533.0,67.0,4.15,15.1,215.5,293.76,234.45
2018,5,17,18,0,475.0,61.0,4.1,14.8,168.0,238.29,185.08
2018,5,17,18,15,389.0,52.0,4.0,14.5,125.0,177.26,131.6
2018,5,17,18,30,303.0,43.0,3.9,14.2,82.0,124.94,86.02
2018,5,17,18,45,196.5,30.0,3.8,13.9,51.0,74.2,38.42
2018,5,17,19,0,90.0,17.0,3.7,13.6,20.0,28.3,0.0
2018,5,17,19,15,45.0,8.5,3.65,13.45,10.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,4,45,13.0,3.5,2.7,12.25,3.5,0.0,0.0
2018,5,18,5,0,26.0,7.0,2.8,12.3,7.0,6.88,0.0
2018,5,18,5,15,46.0,14.5,2.9,12.55,17.5,12.38,0.0
2018,5,18,5,30,66.0,22.0,3.0,12.8,28.0,18.59,9.19
2018,5,18,5,45,45.5,27.0,3.1,13.05,32.5,24.62,15.86
2018,5,18,6,0,25.0,32.0,3.2,13.3,37.0,31.05,21.97
2018,5,18,6,15,12.5,44.0,3.2,13.55,46.5,42.21,30.32
2018,5,18,6,30,0.0,56.0,3.2,13.8,56.0,54.11,40.67
2018,5,18,6,45,2.5,80.0,3.2,14.05,81.0,76.81,59.77
2018,5,18,7,0,5.0,104.0,3.2,14.3,106.0,99.66,78.71
2018,5,18,7,15,5.5,125.0,3.1,14.55,127.5,119.77,95.17
2018,5,18,7,30,6.0,146.0,3.0,14.8,149.0,140.06,111.54
2018,5,18,7,45,4.5,155.5,2.95,15.1,158.0,149.37,118.72
2018,5,18,8,0,3.0,165.0,2.9,15.4,167.0,158.47,125.63
2018,5,18,8,15,5.5,181.0,2.85,15.7,184.5,175.19,138.62
2018,5,18,8,30,8.0,197.0,2.8,16.0,202.0,192.23,151.73
2018,5,18,8,45,12.0,219.0,2.75,16.25,227.5,216.0,170.13
2018,5,18,9,0,16.0,241.0,2.7,16.5,253.0,240.25,188.72
2018,5,18,9,15,38.0,285.5,2.65,16.8,315.0,296.4,232.25
2018,5,18,9,30,60.0,330.0,2.6,17.1,377.0,356.29,277.79
2018,5,18,9,45,91.0,362.5,2.6,17.35,437.5,413.65,321.04
2018,5,18,10,0,122.0,395.0,2.6,17.6,498.0,474.15,365.93
2018,5,18,10,15,126.5,396.5,2.65,17.8,506.0,486.17,374.23
2018,5,18,10,30,131.0,398.0,2.7,18.0,514.0,498.09,382.71
2018,5,18,10,45,127.0,400.5,2.7,18.2,515.0,503.44,385.95
2018,5,18,11,0,123.0,403.0,2.7,18.4,516.0,508.15,388.76
2018,5,18,11,15,127.0,409.5,2.8,18.5,527.5,523.55,400.03
2018,5,18,11,30,131.0,416.0,2.9,18.6,539.0,538.74,411.09
2018,5,18,11,45,160.5,431.5,2.95,18.7,583.5,587.15,446.8
2018,5,18,12,0,190.0,447.0,3.0,18.8,628.0,636.09,482.33
2018,5,18,12,15,209.5,446.0,3.1,18.8,645.0,658.59,499.12
2018,5,18,12,30,229.0,445.0,3.2,18.8,662.0,680.55,515.7
2018,5,18,12,45,297.0,427.0,3.3,18.75,705.0,739.2,559.96
2018,5,18,13,0,365.0,409.0,3.4,18.7,748.0,790.45,598.56
2018,5,18,13,15,398.5,388.5,3.45,18.6,752.5,809.29,613.35
2018,5,18,13,30,432.0,368.0,3.5,18.5,757.0,820.24,623.06
2018,5,18,13,45,476.5,337.5,3.55,18.4,756.0,829.01,631.9
2018,5,18,14,0,521.0,307.0,3.6,18.3,755.0,834.43,638.47
2018,5,18,14,15,574.5,273.5,3.6,18.15,751.5,841.42,646.36
2018,5,18,14,30,628.0,240.0,3.6,18.0,748.0,846.64,652.95
2018,5,18,14,45,666.5,208.0,3.65,17.85,725.0,833.08,646.06
2018,5,18,15,0,705.0,176.0,3.7,17.7,702.0,814.67,634.88
2018,5,18,15,15,735.0,151.0,3.7,17.7,672.0,791.6,619.79
2018,5,18,15,30,765.0,126.0,3.7,17.7,642.0,761.82,599.81
2018,5,18,15,45,754.0,119.0,3.85,17.25,598.0,718.2,571.07
2018,5,18,16,0,743.0,112.0,4.0,16.8,554.0,673.31,540.83
2018,5,18,16,15,738.5,103.0,4.05,16.5,511.0,629.7,509.62
2018,5,18,16,30,734.0,94.0,4.1,16.2,468.0,584.67,475.8
2018,5,18,16,45,704.5,90.0,4.15,15.9,418.0,530.31,433.27
2018,5,18,17,0,675.0,86.0,4.2,15.6,368.0,475.86,389.56
2018,5,18,17,15,633.0,81.5,4.2,15.25,318.0,416.22,340.26
2018,5,18,17,30,591.0,77.0,4.2,14.9,268.0,359.75,292.12
2018,5,18,17,45,532.0,70.0,4.15,14.55,219.0,297.27,237.91
2018,5,18,18,0,473.0,63.0,4.1,14.2,170.0,240.35,187.38
2018,5,18,18,15,385.5,54.0,4.05,13.9,127.0,178.85,133.49
2018,5,18,18,30,298.0,45.0,4.0,13.6,84.0,126.37,87.81
2018,5,18,18,45,190.5,31.5,3.9,13.3,52.5,75.42,40.89
2018,5,18,19,0,83.0,18.0,3.8,13.0,21.0,28.51,0.0
2018,5,18,19,15,41.5,9.0,3.8,12.85,10.5,8.85,0.0
2018,5,18,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,4,45,11.0,4.0,4.3,11.85,4.0,0.0,0.0
2018,5,19,5,0,22.0,8.0,4.3,11.9,8.0,7.86,0.0
2018,5,19,5,15,93.0,22.0,4.35,12.05,30.0,18.38,0.0
2018,5,19,5,30,164.0,36.0,4.4,12.2,52.0,28.1,17.04
2018,5,19,5,45,241.0,47.5,4.4,12.35,86.0,36.06,25.91
2018,5,19,6,0,318.0,59.0,4.4,12.5,120.0,43.63,33.23
2018,5,19,6,15,393.0,71.5,4.45,12.7,169.0,58.28,39.99
2018,5,19,6,30,468.0,84.0,4.5,12.9,218.0,97.54,60.68
2018,5,19,6,45,530.0,91.0,4.5,13.1,271.0,138.65,89.0
2018,5,19,7,0,592.0,98.0,4.5,13.3,324.0,186.67,127.31
2018,5,19,7,15,630.5,103.0,4.5,13.6,375.0,234.25,168.68
2018,5,19,7,30,669.0,108.0,4.5,13.9,426.0,285.91,214.43
2018,5,19,7,45,699.0,112.0,4.5,14.25,476.5,337.6,260.37
2018,5,19,8,0,729.0,116.0,4.5,14.6,527.0,391.97,307.82
2018,5,19,8,15,750.5,119.5,4.5,14.85,574.0,444.52,353.02
2018,5,19,8,30,772.0,123.0,4.5,15.1,621.0,500.34,399.6
2018,5,19,8,45,788.5,125.5,4.5,15.4,664.5,551.24,441.13
2018,5,19,9,0,805.0,128.0,4.5,15.7,708.0,602.43,481.79
2018,5,19,9,15,819.5,129.5,4.5,15.9,747.5,651.42,519.94
2018,5,19,9,30,834.0,131.0,4.5,16.1,787.0,700.0,556.9
2018,5,19,9,45,846.0,131.0,4.5,16.35,820.5,744.65,589.05
2018,5,19,10,0,858.0,131.0,4.5,16.6,854.0,787.6,618.77
2018,5,19,10,15,863.0,134.0,4.55,16.75,880.5,826.52,645.82
2018,5,19,10,30,868.0,137.0,4.6,16.9,907.0,863.4,671.25
2018,5,19,10,45,870.0,140.0,4.65,17.1,926.5,895.48,693.01
2018,5,19,11,0,872.0,143.0,4.7,17.3,946.0,925.04,712.95
2018,5,19,11,15,872.5,145.0,4.75,17.3,958.0,949.62,729.95
2018,5,19,11,30,873.0,147.0,4.8,17.3,970.0,971.4,745.06
2018,5,19,11,45,869.0,150.5,4.8,17.35,973.5,987.47,755.73
2018,5,19,12,0,865.0,154.0,4.8,17.4,977.0,1000.48,764.38
2018,5,19,12,15,865.5,154.0,4.85,17.4,975.5,1011.41,772.28
2018,5,19,12,30,866.0,154.0,4.9,17.4,974.0,1019.29,778.21
2018,5,19,12,45,865.5,153.0,4.9,17.35,965.5,1022.09,780.5
2018,5,19,13,0,865.0,152.0,4.9,17.3,957.0,1021.75,780.77
2018,5,19,13,15,860.5,151.0,4.9,17.25,939.5,1014.29,776.27
2018,5,19,13,30,856.0,150.0,4.9,17.2,922.0,1003.75,769.78
2018,5,19,13,45,849.5,148.5,4.95,17.15,897.5,993.83,764.26
2018,5,19,14,0,843.0,147.0,5.0,17.1,873.0,974.83,752.43
2018,5,19,14,15,832.5,146.0,5.0,16.95,842.0,949.77,736.32
2018,5,19,14,30,822.0,145.0,5.0,16.8,811.0,922.21,718.44
2018,5,19,14,45,808.0,144.0,5.0,16.7,773.5,889.16,696.42
2018,5,19,15,0,794.0,143.0,5.0,16.6,736.0,854.15,672.88
2018,5,19,15,15,778.5,140.0,5.0,16.6,694.5,814.01,645.16
2018,5,19,15,30,763.0,137.0,5.0,16.6,653.0,775.0,618.06
2018,5,19,15,45,737.0,136.5,5.0,16.25,606.5,726.92,584.66
2018,5,19,16,0,711.0,136.0,5.0,15.9,560.0,678.72,550.0
2018,5,19,16,15,679.0,131.5,5.0,15.55,509.0,622.23,507.43
2018,5,19,16,30,647.0,127.0,5.0,15.2,458.0,566.77,464.67
2018,5,19,16,45,607.0,123.5,4.95,14.9,408.0,508.93,418.66
2018,5,19,17,0,567.0,120.0,4.9,14.6,358.0,453.44,373.44
2018,5,19,17,15,518.5,113.5,4.85,14.25,309.0,391.3,321.9
2018,5,19,17,30,470.0,107.0,4.8,13.9,260.0,335.82,274.58
2018,5,19,17,45,404.5,96.5,4.8,13.5,212.0,273.57,221.0
2018,5,19,18,0,339.0,86.0,4.8,13.1,164.0,217.81,172.18
2018,5,19,18,15,218.5,67.0,4.7,12.9,112.5,139.99,106.37
2018,5,19,18,30,98.0,48.0,4.6,12.7,61.0,76.09,53.94
2018,5,19,18,45,54.0,31.0,4.5,12.45,37.5,44.74,24.87
2018,5,19,19,0,10.0,14.0,4.4,12.2,14.0,15.08,0.0
2018,5,19,19,15,5.0,7.0,4.35,12.15,7.0,6.88,0.0
2018,5,19,19,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,4,45,3.5,3.0,4.1,11.85,3.0,0.0,0.0
2018,5,20,5,0,7.0,6.0,4.1,11.9,6.0,5.9,0.0
2018,5,20,5,15,12.0,16.5,4.1,12.0,17.5,15.61,0.0
2018,5,20,5,30,17.0,27.0,4.1,12.1,29.0,25.38,15.05
2018,5,20,5,45,83.0,47.0,4.15,12.2,62.5,40.65,29.98
2018,5,20,6,0,149.0,67.0,4.2,12.3,96.0,53.37,41.92
2018,5,20,6,15,133.0,83.5,4.2,12.45,115.0,72.51,54.81
2018,5,20,6,30,117.0,100.0,4.2,12.6,134.0,94.51,70.93
2018,5,20,6,45,141.0,125.0,4.2,12.75,173.5,126.66,96.1
2018,5,20,7,0,165.0,150.0,4.2,12.9,213.0,161.9,124.64
2018,5,20,7,15,245.0,163.5,4.15,13.0,272.5,200.41,154.45
2018,5,20,7,30,325.0,177.0,4.1,13.1,332.0,251.07,195.39
2018,5,20,7,45,315.5,202.5,4.05,13.2,366.5,289.87,228.99
2018,5,20,8,0,306.0,228.0,4.0,13.3,401.0,327.72,261.03
2018,5,20,8,15,340.0,241.5,4.0,13.45,449.0,373.47,298.47
2018,5,20,8,30,374.0,255.0,4.0,13.6,497.0,422.35,337.94
2018,5,20,8,45,374.5,274.0,3.95,13.7,530.5,460.76,368.42
2018,5,20,9,0,375.0,293.0,3.9,13.8,564.0,498.78,397.97
2018,5,20,9,15,465.0,272.5,3.9,14.0,626.5,556.71,443.9
2018,5,20,9,30,555.0,252.0,3.9,14.2,689.0,622.37,495.05
2018,5,20,9,45,654.5,215.5,3.9,14.4,752.0,685.83,544.35
2018,5,20,10,0,754.0,179.0,3.9,14.6,815.0,754.98,597.07
2018,5,20,10,15,676.0,235.0,3.9,14.9,818.5,775.64,608.61
2018,5,20,10,30,598.0,291.0,3.9,15.2,822.0,789.01,614.75
2018,5,20,10,45,631.0,274.0,3.95,15.45,845.5,822.45,639.28
2018,5,20,11,0,664.0,257.0,4.0,15.7,869.0,855.6,663.28
2018,5,20,11,15,580.0,303.0,4.05,16.0,843.0,841.73,649.89
2018,5,20,11,30,496.0,349.0,4.1,16.3,817.0,823.42,633.53
2018,5,20,11,45,473.5,372.0,4.15,16.55,820.5,836.41,641.34
2018,5,20,12,0,451.0,395.0,4.2,16.8,824.0,847.15,647.34
2018,5,20,12,15,471.5,388.0,4.25,16.9,836.0,868.23,662.78
2018,5,20,12,30,492.0,381.0,4.3,17.0,848.0,887.72,677.0
2018,5,20,12,45,461.0,386.0,4.4,17.1,820.0,866.18,661.65
2018,5,20,13,0,430.0,391.0,4.5,17.2,792.0,842.66,645.06
2018,5,20,13,15,416.5,387.0,4.55,17.05,769.5,825.69,634.0
2018,5,20,13,30,403.0,383.0,4.6,16.9,747.0,807.09,621.68
2018,5,20,13,45,436.5,359.0,4.65,16.7,743.5,812.35,628.23
2018,5,20,14,0,470.0,335.0,4.7,16.5,740.0,814.8,632.69
2018,5,20,14,15,419.0,340.0,4.75,16.2,691.5,764.55,596.6
2018,5,20,14,30,368.0,345.0,4.8,15.9,643.0,707.61,555.49
2018,5,20,14,45,402.0,314.5,4.85,15.55,627.0,705.17,556.98
2018,5,20,15,0,436.0,284.0,4.9,15.2,611.0,692.29,550.57
2018,5,20,15,15,402.5,276.0,4.9,15.2,564.5,642.68,513.49
2018,5,20,15,30,369.0,268.0,4.9,15.2,518.0,586.59,471.31
2018,5,20,15,45,298.0,262.5,4.85,14.6,455.5,513.18,414.91
2018,5,20,16,0,227.0,257.0,4.8,14.0,393.0,437.23,355.53
2018,5,20,16,15,178.0,236.5,4.75,13.85,337.5,372.74,304.23
2018,5,20,16,30,129.0,216.0,4.7,13.7,282.0,311.96,255.12
2018,5,20,16,45,211.0,178.0,4.7,13.55,273.0,320.84,264.59
2018,5,20,17,0,293.0,140.0,4.7,13.4,264.0,315.14,261.13
2018,5,20,17,15,377.5,120.5,4.6,13.3,258.0,328.32,271.4
2018,5,20,17,30,462.0,101.0,4.5,13.2,252.0,326.19,267.5
2018,5,20,17,45,405.5,92.0,4.45,13.1,208.0,269.56,217.98
2018,5,20,18,0,349.0,83.0,4.4,13.0,164.0,218.47,172.65
2018,5,20,18,15,268.5,69.5,4.3,12.85,122.5,161.23,122.82
2018,5,20,18,30,188.0,56.0,4.2,12.7,81.0,110.08,78.93
2018,5,20,18,45,113.5,37.0,4.1,12.55,50.5,65.84,38.84
2018,5,20,19,0,39.0,18.0,4.0,12.4,20.0,22.9,0.0
2018,5,20,19,15,19.5,9.0,3.85,12.3,10.0,10.48,0.0
2018,5,20,19,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,21,4,45,9.5,4.0,1.55,11.5,4.0,0.0,0.0
2018,5,21,5,0,19.0,8.0,1.5,11.6,8.0,7.86,0.0
2018,5,21,5,15,85.5,24.0,1.5,11.85,31.5,19.97,0.0
2018,5,21,5,30,152.0,40.0,1.5,12.1,55.0,32.73,21.27
2018,5,21,5,45,242.5,54.0,1.45,12.35,94.0,41.27,30.59
2018,5,21,6,0,333.0,68.0,1.4,12.6,133.0,50.7,39.56
2018,5,21,6,15,399.5,79.0,1.3,12.9,179.0,65.6,45.25
2018,5,21,6,30,466.0,90.0,1.2,13.2,225.0,103.66,65.4
2018,5,21,6,45,514.0,97.5,1.1,13.5,273.5,143.94,93.51
2018,5,21,7,0,562.0,105.0,1.0,13.8,322.0,189.01,129.33
2018,5,21,7,15,599.5,111.0,1.0,14.2,372.0,235.58,168.79
2018,5,21,7,30,637.0,117.0,1.0,14.6,422.0,286.16,212.1
2018,5,21,7,45,666.0,121.5,1.0,15.0,471.0,336.22,254.91
2018,5,21,8,0,695.0,126.0,1.0,15.4,520.0,388.9,298.9
2018,5,21,8,15,716.5,130.0,1.05,15.9,566.0,440.12,340.76
2018,5,21,8,30,738.0,134.0,1.1,16.4,612.0,492.69,382.41
2018,5,21,8,45,756.5,136.0,1.15,16.9,655.0,544.68,422.37
2018,5,21,9,0,775.0,138.0,1.2,17.4,698.0,595.03,460.02
2018,5,21,9,15,791.5,138.5,1.3,17.8,737.0,642.96,495.52
2018,5,21,9,30,808.0,139.0,1.4,18.2,776.0,690.71,530.09
2018,5,21,9,45,824.5,137.5,1.5,18.6,811.0,736.11,561.66
2018,5,21,10,0,841.0,136.0,1.6,19.0,846.0,780.11,590.82
2018,5,21,10,15,848.5,137.0,1.75,19.25,872.5,818.48,616.7
2018,5,21,10,30,856.0,138.0,1.9,19.5,899.0,855.01,641.23
2018,5,21,10,45,861.0,139.0,2.0,19.8,919.0,887.35,662.24
2018,5,21,11,0,866.0,140.0,2.1,20.1,939.0,917.37,681.65
2018,5,21,11,15,868.5,140.5,2.25,20.25,951.5,942.14,698.46
2018,5,21,11,30,871.0,141.0,2.4,20.4,964.0,964.21,713.56
2018,5,21,11,45,872.0,141.0,2.5,20.55,968.5,981.55,725.12
2018,5,21,12,0,873.0,141.0,2.6,20.7,973.0,995.96,734.87
2018,5,21,12,15,871.0,142.0,2.75,20.7,970.5,1005.42,742.38
2018,5,21,12,30,869.0,143.0,2.9,20.7,968.0,1011.8,747.98
2018,5,21,12,45,862.5,144.5,3.05,20.7,956.5,1011.09,749.0
2018,5,21,13,0,856.0,146.0,3.2,20.7,945.0,1007.27,748.08
2018,5,21,13,15,852.0,144.5,3.3,20.6,927.5,999.83,744.72
2018,5,21,13,30,848.0,143.0,3.4,20.5,910.0,989.32,739.4
2018,5,21,13,45,843.5,140.5,3.55,20.35,886.5,974.31,731.59
2018,5,21,14,0,839.0,138.0,3.7,20.2,863.0,956.37,721.78
2018,5,21,14,15,830.5,136.0,3.8,19.9,832.5,937.97,711.73
2018,5,21,14,30,822.0,134.0,3.9,19.6,802.0,911.27,695.87
2018,5,21,14,45,812.5,130.5,4.0,19.35,766.0,879.64,676.34
2018,5,21,15,0,803.0,127.0,4.1,19.1,730.0,845.82,655.06
2018,5,21,15,15,789.0,124.0,4.1,19.1,689.0,806.74,628.73
2018,5,21,15,30,775.0,121.0,4.1,19.1,648.0,766.14,601.09
2018,5,21,15,45,757.5,118.0,4.2,18.4,603.5,721.55,572.07
2018,5,21,16,0,740.0,115.0,4.3,17.7,559.0,676.18,541.9
2018,5,21,16,15,717.0,110.5,4.3,17.25,511.0,626.72,506.09
2018,5,21,16,30,694.0,106.0,4.3,16.8,463.0,575.6,467.58
2018,5,21,16,45,662.5,100.5,4.3,16.4,413.0,518.77,423.4
2018,5,21,17,0,631.0,95.0,4.3,16.0,363.0,463.53,379.21
2018,5,21,17,15,589.0,89.5,4.25,15.55,313.5,404.87,330.92
2018,5,21,17,30,547.0,84.0,4.2,15.1,264.0,349.41,283.93
2018,5,21,17,45,488.0,77.0,4.2,14.65,217.0,289.0,231.89
2018,5,21,18,0,429.0,70.0,4.2,14.2,170.0,232.69,182.37
2018,5,21,18,15,346.0,59.5,4.15,13.9,127.5,173.59,130.74
2018,5,21,18,30,263.0,49.0,4.1,13.6,85.0,123.41,87.25
2018,5,21,18,45,168.5,34.5,4.05,13.3,54.0,75.86,44.93
2018,5,21,19,0,74.0,20.0,4.0,13.0,23.0,31.87,0.0
2018,5,21,19,15,37.0,10.0,3.95,12.85,11.5,12.98,0.0
2018,5,21,19,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,4,45,14.5,4.5,2.9,11.95,4.5,0.0,0.0
2018,5,22,5,0,29.0,9.0,2.9,12.0,9.0,8.85,0.0
2018,5,22,5,15,110.0,24.0,2.9,12.15,33.5,19.1,0.0
2018,5,22,5,30,191.0,39.0,2.9,12.3,58.0,30.44,19.52
2018,5,22,5,45,208.0,41.5,2.9,12.45,73.0,31.02,21.61
2018,5,22,6,0,225.0,44.0,2.9,12.6,88.0,31.74,22.71
2018,5,22,6,15,112.5,42.0,2.9,12.75,64.0,36.68,24.26
2018,5,22,6,30,0.0,40.0,2.9,12.9,40.0,38.62,27.58
2018,5,22,6,45,0.0,54.0,2.9,13.1,54.0,52.17,39.14
2018,5,22,7,0,0.0,68.0,2.9,13.3,68.0,65.73,50.54
2018,5,22,7,15,0.0,82.5,2.85,13.45,82.5,79.67,62.12
2018,5,22,7,30,0.0,97.0,2.8,13.6,97.0,93.42,73.39
2018,5,22,7,45,0.0,111.0,2.8,13.8,111.0,106.76,84.16
2018,5,22,8,0,0.0,125.0,2.8,14.0,125.0,120.13,94.85
2018,5,22,8,15,1.0,142.5,2.8,14.25,143.0,137.29,108.51
2018,5,22,8,30,2.0,160.0,2.8,14.5,161.0,154.61,122.17
2018,5,22,8,45,3.5,171.5,2.85,14.75,174.0,166.71,131.51
2018,5,22,9,0,5.0,183.0,2.9,15.0,187.0,178.98,140.95
2018,5,22,9,15,8.0,205.0,2.95,15.2,211.5,202.36,159.27
2018,5,22,9,30,11.0,227.0,3.0,15.4,236.0,226.09,177.69
2018,5,22,9,45,14.5,253.0,3.05,15.65,265.0,254.34,199.48
2018,5,22,10,0,18.0,279.0,3.1,15.9,294.0,282.98,221.36
2018,5,22,10,15,21.5,302.0,3.15,16.1,320.5,309.11,241.16
2018,5,22,10,30,25.0,325.0,3.2,16.3,347.0,336.81,262.03
2018,5,22,10,45,29.0,342.0,3.25,16.5,368.0,358.83,278.46
2018,5,22,11,0,33.0,359.0,3.3,16.7,389.0,381.17,295.07
2018,5,22,11,15,34.0,367.5,3.35,16.8,399.0,392.64,303.45
2018,5,22,11,30,35.0,376.0,3.4,16.9,409.0,404.1,311.87
2018,5,22,11,45,38.0,382.5,3.4,17.05,418.5,415.46,320.21
2018,5,22,12,0,41.0,389.0,3.4,17.2,428.0,426.81,328.55
2018,5,22,12,15,46.0,397.5,3.4,17.2,441.0,442.1,340.11
2018,5,22,12,30,51.0,406.0,3.4,17.2,454.0,457.35,351.62
2018,5,22,12,45,71.0,416.0,3.45,17.2,482.5,488.99,376.03
2018,5,22,13,0,91.0,426.0,3.5,17.2,511.0,520.53,400.18
2018,5,22,13,15,202.5,399.5,3.5,17.15,584.0,612.4,472.12
2018,5,22,13,30,314.0,373.0,3.5,17.1,657.0,702.32,540.88
2018,5,22,13,45,516.0,285.5,3.5,17.05,738.0,813.82,627.29
2018,5,22,14,0,718.0,198.0,3.5,17.0,819.0,912.97,700.52
2018,5,22,14,15,777.0,163.0,3.5,16.9,813.5,916.38,703.3
2018,5,22,14,30,836.0,128.0,3.5,16.8,808.0,912.85,702.15
2018,5,22,14,45,826.5,125.5,3.55,16.7,772.5,887.27,686.02
2018,5,22,15,0,817.0,123.0,3.6,16.6,737.0,854.18,664.64
2018,5,22,15,15,803.0,120.5,3.6,16.6,696.0,815.25,638.43
2018,5,22,15,30,789.0,118.0,3.6,16.6,655.0,774.76,610.88
2018,5,22,15,45,772.5,114.0,3.6,16.25,610.0,729.4,580.21
2018,5,22,16,0,756.0,110.0,3.6,15.9,565.0,683.15,548.39
2018,5,22,16,15,734.5,106.0,3.6,15.6,517.5,632.79,512.1
2018,5,22,16,30,713.0,102.0,3.6,15.3,470.0,584.15,475.25
2018,5,22,16,45,684.0,97.0,3.6,15.05,420.5,528.54,431.89
2018,5,22,17,0,655.0,92.0,3.6,14.8,371.0,474.26,388.35
2018,5,22,17,15,615.0,86.5,3.6,14.45,321.5,415.46,340.01
2018,5,22,17,30,575.0,81.0,3.6,14.1,272.0,359.64,292.7
2018,5,22,17,45,519.5,74.0,3.6,13.75,224.0,299.22,240.46
2018,5,22,18,0,464.0,67.0,3.6,13.4,176.0,243.95,191.5
2018,5,22,18,15,349.0,58.0,3.5,13.15,129.0,173.24,130.79
2018,5,22,18,30,234.0,49.0,3.4,12.9,82.0,116.63,83.04
2018,5,22,18,45,131.5,32.5,3.35,12.65,49.5,63.61,37.86
2018,5,22,19,0,29.0,16.0,3.3,12.4,17.0,20.58,0.0
2018,5,22,19,15,14.5,8.0,3.25,12.3,8.5,9.12,0.0
2018,5,22,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
