Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,19,45,12.0,2.5,2.7,15.05,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,2,4,45,53.5,7.5,1.25,13.5,9.0,0.0,0.0
2018,6,2,5,0,107.0,15.0,1.2,13.7,18.0,14.74,0.0
2018,6,2,5,15,224.5,26.0,1.2,14.25,47.0,21.19,6.1
2018,6,2,5,30,342.0,37.0,1.2,14.8,76.0,28.92,18.88
2018,6,2,5,45,431.0,44.0,1.2,15.35,118.0,32.35,22.7
2018,6,2,6,0,520.0,51.0,1.2,15.9,160.0,35.68,25.96
2018,6,2,6,15,578.5,56.5,1.2,16.45,208.0,56.17,30.46
2018,6,2,6,30,637.0,62.0,1.2,17.0,256.0,98.35,52.28
2018,6,2,6,45,677.0,66.0,1.15,17.6,306.0,146.01,86.62
2018,6,2,7,0,717.0,70.0,1.1,18.2,356.0,195.11,126.43
2018,6,2,7,15,746.5,73.5,1.15,18.9,406.5,245.48,169.66
2018,6,2,7,30,776.0,77.0,1.2,19.6,457.0,298.81,215.62
2018,6,2,7,45,797.5,80.0,1.2,20.35,506.5,351.61,260.57
2018,6,2,8,0,819.0,83.0,1.2,21.1,556.0,406.06,305.53
2018,6,2,8,15,836.0,85.0,1.25,21.8,602.5,461.72,350.13
2018,6,2,8,30,853.0,87.0,1.3,22.5,649.0,515.02,391.53
2018,6,2,8,45,866.0,88.5,1.35,23.25,691.5,566.05,429.82
2018,6,2,9,0,879.0,90.0,1.4,24.0,734.0,616.86,466.66
2018,6,2,9,15,884.5,94.5,1.45,24.6,771.5,665.19,500.75
2018,6,2,9,30,890.0,99.0,1.5,25.2,809.0,712.22,532.21
2018,6,2,9,45,889.5,104.5,1.5,25.8,839.0,754.29,558.1
2018,6,2,10,0,889.0,110.0,1.5,26.4,869.0,794.2,582.15
2018,6,2,10,15,895.5,111.5,1.5,26.8,896.0,833.63,605.97
2018,6,2,10,30,902.0,113.0,1.5,27.2,923.0,871.07,628.18
2018,6,2,10,45,907.0,114.0,1.5,27.65,944.0,904.55,647.48
2018,6,2,11,0,912.0,115.0,1.5,28.1,965.0,935.62,665.08
2018,6,2,11,15,915.0,115.5,1.5,28.4,978.0,961.78,679.9
2018,6,2,11,30,918.0,116.0,1.5,28.7,991.0,985.17,692.97
2018,6,2,11,45,920.0,115.5,1.5,29.0,997.0,1003.71,703.07
2018,6,2,12,0,922.0,115.0,1.5,29.3,1003.0,1019.25,711.4
2018,6,2,12,15,923.0,114.0,1.6,29.4,1001.5,1030.19,719.1
2018,6,2,12,30,924.0,113.0,1.7,29.5,1000.0,1037.95,724.98
2018,6,2,12,45,925.5,110.5,1.75,29.65,991.5,1041.44,727.52
2018,6,2,13,0,927.0,108.0,1.8,29.8,983.0,1041.62,728.17
2018,6,2,13,15,923.5,107.5,1.9,29.75,966.5,1035.55,726.38
2018,6,2,13,30,920.0,107.0,2.0,29.7,950.0,1026.22,722.67
2018,6,2,13,45,915.0,106.0,2.1,29.65,926.5,1011.7,715.76
2018,6,2,14,0,910.0,105.0,2.2,29.6,903.0,994.08,706.92
2018,6,2,14,15,903.0,104.0,2.25,29.4,873.5,971.58,694.85
2018,6,2,14,30,896.0,103.0,2.3,29.2,844.0,946.28,680.98
2018,6,2,14,45,886.5,101.5,2.4,29.05,808.0,915.54,663.79
2018,6,2,15,0,877.0,100.0,2.5,28.9,772.0,882.44,644.85
2018,6,2,15,15,865.0,98.5,2.5,28.9,731.5,845.05,621.66
2018,6,2,15,30,853.0,97.0,2.5,28.9,691.0,805.85,597.07
2018,6,2,15,45,838.0,94.5,2.6,28.3,646.0,761.64,570.74
2018,6,2,16,0,823.0,92.0,2.7,27.7,601.0,719.83,545.45
2018,6,2,16,15,803.0,89.5,2.7,27.2,553.0,669.84,513.03
2018,6,2,16,30,783.0,87.0,2.7,26.7,505.0,619.61,478.68
2018,6,2,16,45,756.5,83.5,2.7,26.25,455.0,564.32,438.64
2018,6,2,17,0,730.0,80.0,2.7,25.8,405.0,509.94,397.98
2018,6,2,17,15,695.0,76.0,2.6,24.95,354.5,452.84,354.19
2018,6,2,17,30,660.0,72.0,2.5,24.1,304.0,397.09,309.91
2018,6,2,17,45,610.0,66.5,2.4,23.3,254.5,336.02,260.05
2018,6,2,18,0,560.0,61.0,2.3,22.5,205.0,279.42,212.34
2018,6,2,18,15,487.0,54.0,2.25,21.65,159.5,218.72,160.98
2018,6,2,18,30,414.0,47.0,2.2,20.8,114.0,165.43,115.46
2018,6,2,18,45,306.0,37.5,2.1,19.95,78.0,109.99,69.77
2018,6,2,19,0,198.0,28.0,2.0,19.1,42.0,63.93,22.26
2018,6,2,19,15,110.5,17.0,2.0,18.65,23.5,28.0,0.0
2018,6,2,19,30,23.0,6.0,2.0,18.2,5.0,0.0,0.0
2018,6,2,19,45,11.5,3.0,1.95,17.75,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,3,4,45,47.5,7.5,1.7,14.35,9.0,0.0,0.0
2018,6,3,5,0,95.0,15.0,1.8,14.5,18.0,14.74,0.0
2018,6,3,5,15,208.0,26.5,1.75,14.85,46.5,20.82,6.21
2018,6,3,5,30,321.0,38.0,1.7,15.2,75.0,29.85,19.65
2018,6,3,5,45,409.5,45.5,1.65,15.55,116.5,33.68,23.83
2018,6,3,6,0,498.0,53.0,1.6,15.9,158.0,37.36,27.44
2018,6,3,6,15,557.5,59.5,1.55,16.4,206.0,58.33,32.57
2018,6,3,6,30,617.0,66.0,1.5,16.9,254.0,100.31,54.68
2018,6,3,6,45,659.0,70.0,1.45,17.4,304.0,144.42,86.23
2018,6,3,7,0,701.0,74.0,1.4,17.9,354.0,195.86,128.0
2018,6,3,7,15,731.0,77.5,1.4,18.5,404.0,245.46,170.67
2018,6,3,7,30,761.0,81.0,1.4,19.1,454.0,298.09,216.16
2018,6,3,7,45,783.5,84.0,1.45,19.7,503.5,350.43,261.11
2018,6,3,8,0,806.0,87.0,1.5,20.3,553.0,404.55,306.35
2018,6,3,8,15,823.0,89.5,1.5,20.8,599.0,459.97,351.17
2018,6,3,8,30,840.0,92.0,1.5,21.3,645.0,513.09,392.82
2018,6,3,8,45,853.5,94.0,1.5,21.8,688.0,564.24,431.65
2018,6,3,9,0,867.0,96.0,1.5,22.3,731.0,615.24,469.07
2018,6,3,9,15,877.0,97.5,1.55,22.7,769.0,663.13,503.63
2018,6,3,9,30,887.0,99.0,1.6,23.1,807.0,710.09,535.93
2018,6,3,9,45,894.0,101.0,1.65,23.55,839.5,754.19,564.29
2018,6,3,10,0,901.0,103.0,1.7,24.0,872.0,796.68,591.22
2018,6,3,10,15,907.0,103.5,1.75,24.3,898.5,835.14,615.48
2018,6,3,10,30,913.0,104.0,1.8,24.6,925.0,871.53,638.2
2018,6,3,10,45,806.5,172.5,1.85,24.95,909.5,875.85,639.7
2018,6,3,11,0,700.0,241.0,1.9,25.3,894.0,872.49,636.59
2018,6,3,11,15,759.5,209.0,2.0,25.45,926.0,915.33,664.79
2018,6,3,11,30,819.0,177.0,2.1,25.6,958.0,955.62,690.71
2018,6,3,11,45,874.5,142.0,2.15,25.8,980.5,985.96,709.5
2018,6,3,12,0,930.0,107.0,2.2,26.0,1003.0,1019.05,730.08
2018,6,3,12,15,864.5,152.5,2.3,25.95,984.0,1010.65,725.66
2018,6,3,12,30,799.0,198.0,2.4,25.9,965.0,1004.79,723.32
2018,6,3,12,45,775.5,209.5,2.5,25.9,948.5,997.6,720.01
2018,6,3,13,0,752.0,221.0,2.6,25.9,932.0,992.22,717.91
2018,6,3,13,15,729.0,232.0,2.7,25.75,911.5,979.94,711.8
2018,6,3,13,30,706.0,243.0,2.8,25.6,891.0,965.15,704.11
2018,6,3,13,45,706.5,236.0,2.85,25.45,870.5,952.56,697.48
2018,6,3,14,0,707.0,229.0,2.9,25.3,850.0,937.28,689.09
2018,6,3,14,15,724.0,209.5,3.0,25.15,826.5,921.96,681.08
2018,6,3,14,30,741.0,190.0,3.1,25.0,803.0,903.2,670.75
2018,6,3,14,45,776.0,161.0,3.15,24.8,778.5,883.97,659.89
2018,6,3,15,0,811.0,132.0,3.2,24.6,754.0,863.87,648.41
2018,6,3,15,15,809.0,123.0,3.2,24.6,715.5,828.8,625.81
2018,6,3,15,30,807.0,114.0,3.2,24.6,677.0,791.37,601.49
2018,6,3,15,45,769.0,117.5,3.25,24.05,625.5,737.11,566.46
2018,6,3,16,0,731.0,121.0,3.3,23.5,574.0,685.38,532.56
2018,6,3,16,15,705.0,115.5,3.3,23.1,524.0,631.53,495.01
2018,6,3,16,30,679.0,110.0,3.3,22.7,474.0,578.16,456.26
2018,6,3,16,45,699.0,95.5,3.3,22.3,438.0,544.0,431.46
2018,6,3,17,0,719.0,81.0,3.3,21.9,402.0,505.5,402.2
2018,6,3,17,15,697.5,75.5,3.3,21.35,355.5,453.3,360.99
2018,6,3,17,30,676.0,70.0,3.3,20.8,309.0,403.14,319.9
2018,6,3,17,45,629.0,64.5,3.3,20.2,259.5,342.52,269.27
2018,6,3,18,0,582.0,59.0,3.3,19.6,210.0,286.04,220.59
2018,6,3,18,15,511.5,53.0,3.25,18.95,164.5,226.01,168.59
2018,6,3,18,30,441.0,47.0,3.2,18.3,119.0,173.08,122.31
2018,6,3,18,45,334.5,37.5,3.15,17.6,81.5,116.38,74.76
2018,6,3,19,0,228.0,28.0,3.1,16.9,44.0,68.89,26.19
2018,6,3,19,15,129.5,17.0,3.1,16.55,24.5,30.12,0.0
2018,6,3,19,30,31.0,6.0,3.1,16.2,5.0,0.0,0.0
2018,6,3,19,45,15.5,3.0,3.1,15.85,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,4,4,45,56.0,8.0,3.9,13.5,9.5,0.0,0.0
2018,6,4,5,0,112.0,16.0,4.0,13.6,19.0,15.73,0.0
2018,6,4,5,15,232.5,26.5,4.05,13.95,48.5,21.59,7.0
2018,6,4,5,30,353.0,37.0,4.1,14.3,78.0,28.81,18.83
2018,6,4,5,45,442.0,44.0,4.2,14.65,120.5,32.26,22.66
2018,6,4,6,0,531.0,51.0,4.3,15.0,163.0,35.6,25.96
2018,6,4,6,15,588.5,56.5,4.4,15.5,211.5,56.93,30.74
2018,6,4,6,30,646.0,62.0,4.5,16.0,260.0,99.54,53.13
2018,6,4,6,45,685.5,66.0,4.55,16.55,310.0,147.56,88.3
2018,6,4,7,0,725.0,70.0,4.6,17.1,360.0,196.98,129.22
2018,6,4,7,15,753.5,73.5,4.6,17.45,410.5,247.48,173.84
2018,6,4,7,30,782.0,77.0,4.6,17.8,461.0,300.83,221.46
2018,6,4,7,45,804.5,80.0,4.6,18.2,511.0,354.24,268.9
2018,6,4,8,0,827.0,83.0,4.6,18.6,561.0,412.43,319.11
2018,6,4,8,15,844.0,85.0,4.6,18.9,608.0,465.44,364.26
2018,6,4,8,30,861.0,87.0,4.6,19.2,655.0,519.09,408.65
2018,6,4,8,45,873.0,89.0,4.55,19.5,697.5,570.37,449.83
2018,6,4,9,0,885.0,91.0,4.5,19.8,740.0,621.34,489.53
2018,6,4,9,15,892.5,95.0,4.5,19.95,778.5,670.74,527.35
2018,6,4,9,30,900.0,99.0,4.5,20.1,817.0,718.99,562.59
2018,6,4,9,45,871.0,120.0,4.5,20.3,838.5,755.27,587.3
2018,6,4,10,0,842.0,141.0,4.5,20.5,860.0,787.78,609.14
2018,6,4,10,15,878.5,126.0,4.55,20.5,897.0,833.58,641.08
2018,6,4,10,30,915.0,111.0,4.6,20.5,934.0,879.88,673.03
2018,6,4,10,45,920.0,111.0,4.65,20.55,954.0,912.79,695.3
2018,6,4,11,0,925.0,111.0,4.7,20.6,974.0,943.23,715.88
2018,6,4,11,15,928.0,111.5,4.75,20.6,987.5,969.72,733.88
2018,6,4,11,30,931.0,112.0,4.8,20.6,1001.0,993.39,749.99
2018,6,4,11,45,933.5,112.0,4.85,20.55,1007.5,1013.16,763.66
2018,6,4,12,0,936.0,112.0,4.9,20.5,1014.0,1029.89,775.38
2018,6,4,12,15,936.0,112.0,4.9,20.45,1013.0,1041.05,782.99
2018,6,4,12,30,936.0,112.0,4.9,20.4,1012.0,1048.97,788.55
2018,6,4,12,45,897.5,136.0,4.95,20.4,992.0,1039.4,782.67
2018,6,4,13,0,859.0,160.0,5.0,20.4,972.0,1032.72,778.98
2018,6,4,13,15,866.5,151.5,5.0,20.35,958.5,1023.92,773.64
2018,6,4,13,30,874.0,143.0,5.0,20.3,945.0,1018.09,770.45
2018,6,4,13,45,853.0,150.5,5.0,20.25,917.0,1003.4,761.27
2018,6,4,14,0,832.0,158.0,5.0,20.2,889.0,980.34,746.43
2018,6,4,14,15,808.5,162.0,5.0,20.1,852.5,948.93,725.97
2018,6,4,14,30,785.0,166.0,5.0,20.0,816.0,915.57,704.09
2018,6,4,14,45,790.0,155.0,5.05,19.9,785.5,890.73,688.48
2018,6,4,15,0,795.0,144.0,5.1,19.8,755.0,862.97,670.64
2018,6,4,15,15,788.5,137.0,5.1,19.8,715.5,826.8,646.1
2018,6,4,15,30,782.0,130.0,5.1,19.8,676.0,788.63,619.96
2018,6,4,15,45,808.0,112.0,5.1,19.35,644.0,762.24,603.36
2018,6,4,16,0,834.0,94.0,5.1,18.9,612.0,731.48,583.29
2018,6,4,16,15,814.5,91.5,5.1,18.55,564.0,681.47,548.2
2018,6,4,16,30,795.0,89.0,5.1,18.2,516.0,631.13,511.25
2018,6,4,16,45,770.0,85.0,5.1,17.85,465.5,575.72,468.46
2018,6,4,17,0,745.0,81.0,5.1,17.5,415.0,521.06,425.03
2018,6,4,17,15,709.0,77.0,5.05,17.1,363.5,461.67,376.47
2018,6,4,17,30,673.0,73.0,5.0,16.7,312.0,405.8,329.33
2018,6,4,17,45,624.0,68.5,5.0,16.3,263.0,345.54,277.43
2018,6,4,18,0,575.0,64.0,5.0,15.9,214.0,289.57,227.86
2018,6,4,18,15,501.0,56.5,4.85,15.45,167.0,227.05,172.67
2018,6,4,18,30,427.0,49.0,4.7,15.0,120.0,172.03,123.9
2018,6,4,18,45,316.5,39.5,4.6,14.55,82.5,115.03,75.58
2018,6,4,19,0,206.0,30.0,4.5,14.1,45.0,68.31,28.52
2018,6,4,19,15,115.5,18.0,4.45,13.85,25.0,29.81,0.0
2018,6,4,19,30,25.0,6.0,4.4,13.6,5.0,0.0,0.0
2018,6,4,19,45,12.5,3.0,4.3,13.35,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,5,4,45,32.0,8.0,4.0,11.7,9.0,0.0,0.0
2018,6,5,5,0,64.0,16.0,4.1,11.8,18.0,15.73,0.0
2018,6,5,5,15,161.0,30.5,4.15,12.1,46.5,24.18,8.91
2018,6,5,5,30,258.0,45.0,4.2,12.4,75.0,34.91,24.23
2018,6,5,5,45,349.0,55.0,4.25,12.7,116.5,41.42,30.94
2018,6,5,6,0,440.0,65.0,4.3,13.0,158.0,48.25,37.45
2018,6,5,6,15,502.5,73.0,4.25,13.4,206.0,68.95,42.92
2018,6,5,6,30,565.0,81.0,4.2,13.8,254.0,109.41,65.11
2018,6,5,6,45,608.5,87.0,4.15,14.15,304.0,152.54,96.61
2018,6,5,7,0,652.0,93.0,4.1,14.5,354.0,200.56,136.27
2018,6,5,7,15,685.5,97.5,4.0,14.85,405.0,249.52,179.17
2018,6,5,7,30,719.0,102.0,3.9,15.2,456.0,301.92,225.51
2018,6,5,7,45,745.5,105.0,3.8,15.6,505.5,353.72,271.22
2018,6,5,8,0,772.0,108.0,3.7,16.0,555.0,410.16,319.64
2018,6,5,8,15,792.0,111.0,3.6,16.3,602.0,462.97,364.21
2018,6,5,8,30,812.0,114.0,3.5,16.6,649.0,516.86,408.32
2018,6,5,8,45,828.0,115.0,3.4,16.95,692.0,567.5,448.58
2018,6,5,9,0,844.0,116.0,3.3,17.3,735.0,618.32,487.73
2018,6,5,9,15,860.0,115.0,3.25,17.6,774.5,668.35,525.4
2018,6,5,9,30,876.0,114.0,3.2,17.9,814.0,716.45,560.53
2018,6,5,9,45,894.5,110.0,3.1,18.15,850.0,762.89,591.69
2018,6,5,10,0,913.0,106.0,3.0,18.4,886.0,808.57,621.76
2018,6,5,10,15,919.5,106.5,3.0,18.6,913.0,847.87,647.61
2018,6,5,10,30,926.0,107.0,3.0,18.8,940.0,885.13,671.83
2018,6,5,10,45,931.0,107.5,3.0,19.0,960.5,918.84,693.44
2018,6,5,11,0,936.0,108.0,3.0,19.2,981.0,950.07,713.24
2018,6,5,11,15,869.5,152.5,3.1,19.3,972.5,955.38,716.6
2018,6,5,11,30,803.0,197.0,3.2,19.4,964.0,959.96,719.79
2018,6,5,11,45,873.5,153.0,3.25,19.45,991.5,995.57,743.68
2018,6,5,12,0,944.0,109.0,3.3,19.5,1019.0,1034.67,769.55
2018,6,5,12,15,940.5,111.0,3.4,19.45,1016.5,1044.48,776.65
2018,6,5,12,30,937.0,113.0,3.5,19.4,1014.0,1051.0,781.96
2018,6,5,12,45,929.0,116.5,3.55,19.4,1003.0,1051.25,782.69
2018,6,5,13,0,921.0,120.0,3.6,19.4,992.0,1048.22,781.42
2018,6,5,13,15,918.5,118.5,3.65,19.3,975.5,1042.34,778.67
2018,6,5,13,30,916.0,117.0,3.7,19.2,959.0,1033.19,773.87
2018,6,5,13,45,913.0,115.0,3.75,19.1,936.0,1019.83,766.33
2018,6,5,14,0,910.0,113.0,3.8,19.0,913.0,1003.32,756.76
2018,6,5,14,15,842.5,142.5,3.85,18.85,864.0,960.98,729.71
2018,6,5,14,30,775.0,172.0,3.9,18.7,815.0,912.78,698.46
2018,6,5,14,45,804.0,149.0,3.9,18.6,791.0,897.47,689.55
2018,6,5,15,0,833.0,126.0,3.9,18.5,767.0,877.63,677.25
2018,6,5,15,15,845.5,113.5,3.9,18.5,734.0,846.05,656.41
2018,6,5,15,30,858.0,101.0,3.9,18.5,701.0,815.91,636.56
2018,6,5,15,45,843.5,98.5,3.9,18.1,656.5,772.05,607.54
2018,6,5,16,0,829.0,96.0,3.9,17.7,612.0,730.58,579.91
2018,6,5,16,15,809.5,93.0,3.9,17.45,563.5,680.25,544.87
2018,6,5,16,30,790.0,90.0,3.9,17.2,515.0,629.61,507.92
2018,6,5,16,45,764.0,86.5,3.9,16.95,465.0,574.37,465.54
2018,6,5,17,0,738.0,83.0,3.9,16.7,415.0,519.96,422.6
2018,6,5,17,15,702.0,78.5,3.9,16.35,363.5,461.48,375.25
2018,6,5,17,30,666.0,74.0,3.9,16.0,312.0,404.32,327.53
2018,6,5,17,45,615.0,69.0,3.9,15.65,262.0,342.99,275.12
2018,6,5,18,0,564.0,64.0,3.9,15.3,212.0,286.18,225.17
2018,6,5,18,15,491.0,57.0,3.85,14.85,166.0,225.02,171.39
2018,6,5,18,30,418.0,50.0,3.8,14.4,120.0,171.23,123.79
2018,6,5,18,45,310.5,40.0,3.7,14.0,82.5,114.7,75.86
2018,6,5,19,0,203.0,30.0,3.6,13.6,45.0,68.31,30.09
2018,6,5,19,15,114.5,18.0,3.55,13.35,25.0,29.86,0.0
2018,6,5,19,30,26.0,6.0,3.5,13.1,5.0,0.0,0.0
2018,6,5,19,45,13.0,3.0,3.5,12.85,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,6,4,45,27.0,7.0,3.25,12.2,8.0,0.0,0.0
2018,6,6,5,0,54.0,14.0,3.3,12.3,16.0,13.76,0.0
2018,6,6,5,15,144.0,29.0,3.35,12.5,44.0,22.87,8.34
2018,6,6,5,30,234.0,44.0,3.4,12.7,72.0,34.03,23.49
2018,6,6,5,45,310.5,55.5,3.5,12.95,110.5,41.79,31.24
2018,6,6,6,0,387.0,67.0,3.6,13.2,149.0,49.16,38.24
2018,6,6,6,15,414.5,77.0,3.6,13.4,186.0,69.83,45.43
2018,6,6,6,30,442.0,87.0,3.6,13.6,223.0,104.79,66.1
2018,6,6,6,45,443.5,104.5,3.65,13.85,261.5,145.51,98.05
2018,6,6,7,0,445.0,122.0,3.7,14.1,300.0,186.7,133.29
2018,6,6,7,15,531.5,123.0,3.7,14.4,364.0,234.91,172.53
2018,6,6,7,30,618.0,124.0,3.7,14.7,428.0,291.43,219.84
2018,6,6,7,45,671.5,122.0,3.7,14.95,484.0,342.89,264.34
2018,6,6,8,0,725.0,120.0,3.7,15.2,540.0,399.51,312.65
2018,6,6,8,15,735.0,126.5,3.7,15.55,582.5,448.84,354.54
2018,6,6,8,30,745.0,133.0,3.7,15.9,625.0,498.37,395.38
2018,6,6,8,45,747.5,142.5,3.7,16.2,663.5,546.51,433.95
2018,6,6,9,0,750.0,152.0,3.7,16.5,702.0,593.78,470.74
2018,6,6,9,15,786.5,144.5,3.75,16.8,748.0,647.34,511.98
2018,6,6,9,30,823.0,137.0,3.8,17.1,794.0,700.79,552.32
2018,6,6,9,45,834.0,137.5,3.85,17.35,827.0,744.39,583.47
2018,6,6,10,0,845.0,138.0,3.9,17.6,860.0,786.32,612.29
2018,6,6,10,15,852.0,139.0,3.95,17.8,886.5,824.22,638.08
2018,6,6,10,30,859.0,140.0,4.0,18.0,913.0,860.28,662.4
2018,6,6,10,45,865.0,140.5,4.1,18.2,933.5,893.0,684.48
2018,6,6,11,0,871.0,141.0,4.2,18.4,954.0,923.48,704.95
2018,6,6,11,15,874.0,141.5,4.25,18.5,967.0,948.83,721.85
2018,6,6,11,30,877.0,142.0,4.3,18.6,980.0,971.54,736.97
2018,6,6,11,45,879.0,142.0,4.4,18.7,986.0,990.07,749.61
2018,6,6,12,0,881.0,142.0,4.5,18.8,992.0,1005.75,760.68
2018,6,6,12,15,875.5,145.0,4.5,18.85,988.5,1014.06,766.07
2018,6,6,12,30,870.0,148.0,4.5,18.9,985.0,1019.3,769.53
2018,6,6,12,45,857.5,154.5,4.55,18.9,973.0,1017.94,769.26
2018,6,6,13,0,845.0,161.0,4.6,18.9,961.0,1019.87,771.38
2018,6,6,13,15,841.0,159.5,4.6,18.85,944.5,1013.07,767.34
2018,6,6,13,30,837.0,158.0,4.6,18.8,928.0,1003.24,761.39
2018,6,6,13,45,831.0,157.0,4.6,18.8,905.0,989.0,752.38
2018,6,6,14,0,825.0,156.0,4.6,18.8,882.0,971.92,741.51
2018,6,6,14,15,816.0,154.5,4.65,18.65,852.5,948.72,727.29
2018,6,6,14,30,807.0,153.0,4.7,18.5,823.0,923.03,711.3
2018,6,6,14,45,795.0,151.0,4.7,18.35,787.5,891.75,690.92
2018,6,6,15,0,783.0,149.0,4.7,18.2,752.0,858.46,669.01
2018,6,6,15,15,768.5,146.0,4.7,18.2,711.5,820.15,642.95
2018,6,6,15,30,754.0,143.0,4.7,18.2,671.0,782.95,617.51
2018,6,6,15,45,734.5,140.0,4.8,17.75,627.0,738.03,587.62
2018,6,6,16,0,715.0,137.0,4.9,17.3,583.0,692.51,556.57
2018,6,6,16,15,689.0,133.5,4.9,16.95,535.5,641.5,518.79
2018,6,6,16,30,663.0,130.0,4.9,16.6,488.0,590.95,480.49
2018,6,6,16,45,628.5,125.5,4.9,16.25,438.5,534.81,436.83
2018,6,6,17,0,594.0,121.0,4.9,15.9,389.0,480.47,393.51
2018,6,6,17,15,551.5,114.5,4.85,15.5,339.5,421.92,345.71
2018,6,6,17,30,509.0,108.0,4.8,15.1,290.0,364.66,297.82
2018,6,6,17,45,451.5,99.5,4.7,14.7,242.5,304.98,246.9
2018,6,6,18,0,394.0,91.0,4.6,14.3,195.0,250.73,199.69
2018,6,6,18,15,318.0,78.0,4.55,14.05,150.5,191.46,148.3
2018,6,6,18,30,242.0,65.0,4.5,13.8,106.0,140.14,104.0
2018,6,6,18,45,160.0,47.5,4.4,13.5,71.0,88.3,60.43
2018,6,6,19,0,78.0,30.0,4.3,13.2,36.0,46.84,21.77
2018,6,6,19,15,41.5,17.0,4.25,13.1,20.0,21.18,0.0
2018,6,6,19,30,5.0,4.0,4.2,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,4.15,12.9,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,7,4,45,13.0,6.5,3.55,11.9,7.0,0.0,0.0
2018,6,7,5,0,26.0,13.0,3.6,12.0,14.0,12.78,0.0
2018,6,7,5,15,90.5,30.5,3.7,12.3,40.0,25.2,9.99
2018,6,7,5,30,155.0,48.0,3.8,12.6,66.0,38.93,27.69
2018,6,7,5,45,237.5,63.0,3.9,12.9,106.0,47.89,36.61
2018,6,7,6,0,320.0,78.0,4.0,13.2,146.0,57.89,45.98
2018,6,7,6,15,385.0,89.0,4.05,13.5,192.0,78.59,53.41
2018,6,7,6,30,450.0,100.0,4.1,13.8,238.0,116.12,75.28
2018,6,7,6,45,502.0,107.5,4.1,14.15,287.5,156.06,104.21
2018,6,7,7,0,554.0,115.0,4.1,14.5,337.0,201.65,141.08
2018,6,7,7,15,592.5,120.5,4.05,14.85,387.0,247.31,180.39
2018,6,7,7,30,631.0,126.0,4.0,15.2,437.0,297.07,223.73
2018,6,7,7,45,624.5,139.5,4.0,15.55,474.0,342.13,263.99
2018,6,7,8,0,618.0,153.0,4.0,15.9,511.0,386.16,302.35
2018,6,7,8,15,640.5,160.0,3.95,16.2,557.5,436.29,344.23
2018,6,7,8,30,663.0,167.0,3.9,16.5,604.0,488.01,386.31
2018,6,7,8,45,718.5,157.0,3.85,16.85,659.5,543.67,430.69
2018,6,7,9,0,774.0,147.0,3.8,17.2,715.0,605.03,478.38
2018,6,7,9,15,793.0,147.0,3.85,17.45,755.5,653.72,515.64
2018,6,7,9,30,812.0,147.0,3.9,17.7,796.0,702.5,552.21
2018,6,7,9,45,833.0,143.0,4.0,18.0,832.5,748.72,585.72
2018,6,7,10,0,854.0,139.0,4.1,18.3,869.0,794.0,616.96
2018,6,7,10,15,862.0,140.0,4.15,18.45,896.5,833.04,643.59
2018,6,7,10,30,870.0,141.0,4.2,18.6,924.0,870.29,668.81
2018,6,7,10,45,877.0,140.5,4.3,18.75,944.5,903.27,691.13
2018,6,7,11,0,884.0,140.0,4.4,18.9,965.0,934.04,711.97
2018,6,7,11,15,889.0,139.5,4.4,18.95,979.0,960.6,729.5
2018,6,7,11,30,894.0,139.0,4.4,19.0,993.0,984.55,745.26
2018,6,7,11,45,900.0,136.0,4.4,19.1,1000.5,1004.32,758.03
2018,6,7,12,0,906.0,133.0,4.4,19.2,1008.0,1021.25,768.95
2018,6,7,12,15,905.5,134.0,4.4,19.25,1007.0,1032.79,776.47
2018,6,7,12,30,905.0,135.0,4.4,19.3,1006.0,1041.22,782.02
2018,6,7,12,45,901.5,135.5,4.45,19.4,996.5,1043.0,783.57
2018,6,7,13,0,898.0,136.0,4.5,19.5,987.0,1041.59,783.13
2018,6,7,13,15,896.0,134.0,4.5,19.5,971.0,1035.96,779.81
2018,6,7,13,30,894.0,132.0,4.5,19.5,955.0,1027.15,774.46
2018,6,7,13,45,891.0,129.5,4.5,19.5,932.5,1013.68,766.08
2018,6,7,14,0,888.0,127.0,4.5,19.5,910.0,997.13,755.72
2018,6,7,14,15,882.0,125.0,4.5,19.45,880.5,975.25,741.92
2018,6,7,14,30,876.0,123.0,4.5,19.4,851.0,950.6,726.24
2018,6,7,14,45,869.0,119.5,4.5,19.3,816.0,920.81,707.12
2018,6,7,15,0,862.0,116.0,4.5,19.2,781.0,888.57,686.2
2018,6,7,15,15,849.5,114.5,4.5,19.2,740.5,851.47,661.45
2018,6,7,15,30,837.0,113.0,4.5,19.2,700.0,816.9,638.35
2018,6,7,15,45,823.5,109.0,4.45,18.9,655.5,772.8,608.53
2018,6,7,16,0,810.0,105.0,4.4,18.6,611.0,727.44,577.45
2018,6,7,16,15,791.0,101.0,4.4,18.3,563.0,677.18,542.47
2018,6,7,16,30,772.0,97.0,4.4,18.0,515.0,626.6,505.29
2018,6,7,16,45,746.0,93.0,4.35,17.7,465.0,571.63,463.01
2018,6,7,17,0,720.0,89.0,4.3,17.4,415.0,518.81,421.23
2018,6,7,17,15,683.5,84.5,4.25,17.0,364.0,459.81,373.52
2018,6,7,17,30,647.0,80.0,4.2,16.6,313.0,403.28,326.41
2018,6,7,17,45,595.5,74.5,4.15,16.2,263.0,342.04,274.27
2018,6,7,18,0,544.0,69.0,4.1,15.8,213.0,285.36,224.68
2018,6,7,18,15,471.0,61.0,3.95,15.3,167.0,223.99,170.99
2018,6,7,18,30,398.0,53.0,3.8,14.8,121.0,169.98,123.47
2018,6,7,18,45,293.5,42.5,3.65,14.35,84.0,114.12,76.3
2018,6,7,19,0,189.0,32.0,3.5,13.9,47.0,69.15,33.34
2018,6,7,19,15,105.5,19.0,3.45,13.65,26.5,30.16,0.0
2018,6,7,19,30,22.0,6.0,3.4,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.0,3.0,3.35,13.15,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,8,4,45,40.0,8.0,2.85,12.05,9.0,0.0,0.0
2018,6,8,5,0,80.0,16.0,2.9,12.3,18.0,15.73,0.0
2018,6,8,5,15,177.5,28.5,2.95,12.7,46.0,22.42,8.4
2018,6,8,5,30,275.0,41.0,3.0,13.1,74.0,31.52,21.34
2018,6,8,5,45,358.5,51.5,3.05,13.5,115.0,38.56,28.35
2018,6,8,6,0,442.0,62.0,3.1,13.9,156.0,45.31,34.72
2018,6,8,6,15,502.0,69.5,3.05,14.4,203.0,65.94,40.09
2018,6,8,6,30,562.0,77.0,3.0,14.9,250.0,105.72,61.78
2018,6,8,6,45,605.5,83.0,2.95,15.35,299.5,148.65,92.96
2018,6,8,7,0,649.0,89.0,2.9,15.8,349.0,196.44,132.1
2018,6,8,7,15,680.5,93.5,2.9,16.35,398.5,244.66,174.0
2018,6,8,7,30,712.0,98.0,2.9,16.9,448.0,296.09,219.02
2018,6,8,7,45,737.0,101.5,2.95,17.45,497.0,349.93,265.74
2018,6,8,8,0,762.0,105.0,3.0,18.0,546.0,403.01,310.96
2018,6,8,8,15,780.5,107.5,3.0,18.5,591.5,454.08,353.53
2018,6,8,8,30,799.0,110.0,3.0,19.0,637.0,506.1,395.56
2018,6,8,8,45,815.0,111.5,3.0,19.45,680.0,556.5,435.2
2018,6,8,9,0,831.0,113.0,3.0,19.9,723.0,607.12,473.82
2018,6,8,9,15,842.0,114.5,3.05,20.3,760.5,655.67,510.05
2018,6,8,9,30,853.0,116.0,3.1,20.7,798.0,701.86,543.72
2018,6,8,9,45,862.5,117.5,3.1,21.1,831.0,745.97,573.18
2018,6,8,10,0,872.0,119.0,3.1,21.5,864.0,788.77,601.28
2018,6,8,10,15,879.0,119.5,3.15,21.8,890.5,827.08,626.41
2018,6,8,10,30,886.0,120.0,3.2,22.1,917.0,863.48,650.04
2018,6,8,10,45,892.0,119.0,3.25,22.4,937.0,895.5,670.51
2018,6,8,11,0,898.0,118.0,3.3,22.7,957.0,925.19,689.35
2018,6,8,11,15,902.0,118.0,3.35,22.9,970.5,951.55,706.16
2018,6,8,11,30,906.0,118.0,3.4,23.1,984.0,975.23,721.19
2018,6,8,11,45,908.5,116.5,3.5,23.3,989.5,993.2,732.83
2018,6,8,12,0,911.0,115.0,3.6,23.5,995.0,1008.21,742.63
2018,6,8,12,15,908.5,116.0,3.7,23.5,992.5,1017.76,749.5
2018,6,8,12,30,906.0,117.0,3.8,23.5,990.0,1024.15,754.44
2018,6,8,12,45,901.0,119.5,3.9,23.55,980.5,1026.39,756.61
2018,6,8,13,0,896.0,122.0,4.0,23.6,971.0,1025.46,756.82
2018,6,8,13,15,893.5,120.5,4.05,23.5,955.0,1019.78,754.14
2018,6,8,13,30,891.0,119.0,4.1,23.4,939.0,1010.95,749.47
2018,6,8,13,45,887.5,117.0,4.2,23.35,917.0,997.49,741.97
2018,6,8,14,0,884.0,115.0,4.3,23.3,895.0,980.99,732.49
2018,6,8,14,15,878.5,113.0,4.3,23.15,866.0,959.63,719.48
2018,6,8,14,30,873.0,111.0,4.3,23.0,837.0,935.49,704.61
2018,6,8,14,45,866.0,108.0,4.35,22.85,802.5,906.28,686.48
2018,6,8,15,0,859.0,105.0,4.4,22.7,768.0,874.63,666.55
2018,6,8,15,15,847.0,102.5,4.4,22.7,727.5,836.97,641.66
2018,6,8,15,30,835.0,100.0,4.4,22.7,687.0,797.55,615.34
2018,6,8,15,45,823.5,96.5,4.4,22.1,644.0,755.88,588.53
2018,6,8,16,0,812.0,93.0,4.4,21.5,601.0,716.39,562.91
2018,6,8,16,15,797.0,88.5,4.35,21.1,554.5,668.36,529.84
2018,6,8,16,30,782.0,84.0,4.3,20.7,508.0,619.7,495.02
2018,6,8,16,45,762.5,79.5,4.25,20.3,460.0,567.84,455.79
2018,6,8,17,0,743.0,75.0,4.2,19.9,412.0,516.24,415.57
2018,6,8,17,15,712.5,71.0,4.1,19.4,362.5,459.91,370.41
2018,6,8,17,30,682.0,67.0,4.0,18.9,313.0,405.41,325.3
2018,6,8,17,45,641.5,61.5,3.9,18.4,264.5,348.03,276.53
2018,6,8,18,0,601.0,56.0,3.8,17.9,216.0,293.25,228.57
2018,6,8,18,15,535.5,50.0,3.65,17.4,170.5,233.6,176.16
2018,6,8,18,30,470.0,44.0,3.5,16.9,125.0,180.53,129.07
2018,6,8,18,45,370.5,36.0,3.35,16.4,87.5,124.85,81.66
2018,6,8,19,0,271.0,28.0,3.2,15.9,50.0,78.68,37.51
2018,6,8,19,15,159.5,17.0,3.15,15.6,28.0,34.27,0.0
2018,6,8,19,30,48.0,6.0,3.1,15.3,6.0,0.0,0.0
2018,6,8,19,45,24.0,3.0,3.1,15.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,4,45,7.0,5.0,3.05,13.5,5.0,0.0,0.0
2018,6,9,5,0,14.0,10.0,3.2,13.6,10.0,9.83,0.0
2018,6,9,5,15,11.5,21.0,3.35,13.75,21.5,19.88,6.85
2018,6,9,5,30,9.0,32.0,3.5,13.9,33.0,30.02,19.99
2018,6,9,5,45,4.5,47.0,3.7,14.05,47.5,44.41,33.4
2018,6,9,6,0,0.0,62.0,3.9,14.2,62.0,58.13,46.02
2018,6,9,6,15,88.5,86.0,3.95,14.3,113.0,75.94,57.15
2018,6,9,6,30,177.0,110.0,4.0,14.4,164.0,105.51,76.97
2018,6,9,6,45,263.5,124.0,4.05,14.5,221.0,140.99,101.95
2018,6,9,7,0,350.0,138.0,4.1,14.6,278.0,182.02,133.05
2018,6,9,7,15,300.5,165.0,4.1,14.7,297.0,217.6,165.85
2018,6,9,7,30,251.0,192.0,4.1,14.8,316.0,244.36,190.69
2018,6,9,7,45,259.0,215.5,4.1,14.95,355.0,283.28,223.24
2018,6,9,8,0,267.0,239.0,4.1,15.1,394.0,323.11,256.02
2018,6,9,8,15,373.5,231.0,4.15,15.35,467.0,380.77,302.31
2018,6,9,8,30,480.0,223.0,4.2,15.6,540.0,446.23,354.88
2018,6,9,8,45,484.5,237.5,4.25,15.8,575.5,487.64,387.85
2018,6,9,9,0,489.0,252.0,4.3,16.0,611.0,528.85,420.03
2018,6,9,9,15,471.0,277.0,4.35,16.4,637.5,564.88,446.83
2018,6,9,9,30,453.0,302.0,4.4,16.8,664.0,598.65,471.27
2018,6,9,9,45,498.0,300.5,4.45,17.15,713.5,651.53,510.99
2018,6,9,10,0,543.0,299.0,4.5,17.5,763.0,706.77,551.79
2018,6,9,10,15,617.5,272.0,4.6,17.85,815.5,763.17,594.21
2018,6,9,10,30,692.0,245.0,4.7,18.2,868.0,823.12,638.68
2018,6,9,10,45,657.5,272.5,4.8,18.55,875.0,843.07,650.96
2018,6,9,11,0,623.0,300.0,4.9,18.9,882.0,859.21,660.6
2018,6,9,11,15,636.0,299.0,5.0,19.0,900.5,888.26,681.58
2018,6,9,11,30,649.0,298.0,5.1,19.1,919.0,915.88,701.4
2018,6,9,11,45,542.5,344.0,5.2,19.25,865.0,873.69,668.44
2018,6,9,12,0,436.0,390.0,5.3,19.4,811.0,826.07,631.58
2018,6,9,12,15,428.0,401.5,5.35,19.4,814.5,837.47,639.75
2018,6,9,12,30,420.0,413.0,5.4,19.4,818.0,847.14,646.43
2018,6,9,12,45,562.5,335.5,5.45,19.4,872.5,916.01,700.77
2018,6,9,13,0,705.0,258.0,5.5,19.4,927.0,983.2,752.26
2018,6,9,13,15,716.0,245.0,5.55,19.35,914.5,980.65,751.0
2018,6,9,13,30,727.0,232.0,5.6,19.3,902.0,975.13,748.19
2018,6,9,13,45,632.0,271.5,5.65,19.25,843.5,916.47,706.75
2018,6,9,14,0,537.0,311.0,5.7,19.2,785.0,856.44,662.2
2018,6,9,14,15,484.0,319.5,5.75,19.1,736.0,806.83,626.44
2018,6,9,14,30,431.0,328.0,5.8,19.0,687.0,757.33,590.26
2018,6,9,14,45,512.0,280.5,5.8,18.9,689.0,772.15,605.26
2018,6,9,15,0,593.0,233.0,5.8,18.8,691.0,783.18,617.09
2018,6,9,15,15,548.5,233.0,5.8,18.8,639.5,725.51,574.34
2018,6,9,15,30,504.0,233.0,5.8,18.8,588.0,671.48,533.98
2018,6,9,15,45,533.0,205.0,5.85,18.5,558.5,646.99,518.26
2018,6,9,16,0,562.0,177.0,5.9,18.2,529.0,621.9,501.49
2018,6,9,16,15,571.0,158.5,5.85,17.9,492.0,586.02,475.21
2018,6,9,16,30,580.0,140.0,5.8,17.6,455.0,547.92,446.61
2018,6,9,16,45,537.0,135.5,5.75,17.35,405.5,490.11,400.78
2018,6,9,17,0,494.0,131.0,5.7,17.1,356.0,432.42,354.26
2018,6,9,17,15,428.0,125.0,5.65,16.75,303.0,367.23,300.75
2018,6,9,17,30,362.0,119.0,5.6,16.4,250.0,307.77,251.08
2018,6,9,17,45,356.0,101.0,5.5,16.05,213.5,267.2,216.13
2018,6,9,18,0,350.0,83.0,5.4,15.7,177.0,226.84,180.3
2018,6,9,18,15,308.5,69.5,5.25,15.35,139.5,180.25,139.07
2018,6,9,18,30,267.0,56.0,5.1,15.0,102.0,137.91,101.4
2018,6,9,18,45,205.5,43.0,4.9,14.65,72.0,96.26,65.38
2018,6,9,19,0,144.0,30.0,4.7,14.3,42.0,60.43,30.67
2018,6,9,19,15,83.5,18.0,4.6,14.1,24.0,26.99,0.0
2018,6,9,19,30,23.0,6.0,4.5,13.9,6.0,5.9,0.0
2018,6,9,19,45,11.5,3.0,4.4,13.75,3.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,10,4,45,27.0,7.0,2.75,10.85,8.0,0.0,0.0
2018,6,10,5,0,54.0,14.0,2.8,11.1,16.0,13.76,0.0
2018,6,10,5,15,130.5,27.5,2.8,11.55,41.0,21.55,8.1
2018,6,10,5,30,207.0,41.0,2.8,12.0,66.0,31.47,21.43
2018,6,10,5,45,295.5,51.0,2.8,12.45,104.5,38.1,28.09
2018,6,10,6,0,384.0,61.0,2.8,12.9,143.0,44.42,34.08
2018,6,10,6,15,425.0,72.0,2.75,13.55,184.5,66.25,42.11
2018,6,10,6,30,466.0,83.0,2.7,14.2,226.0,102.93,63.41
2018,6,10,6,45,484.5,96.0,2.7,14.8,268.5,143.93,94.5
2018,6,10,7,0,503.0,109.0,2.7,15.4,311.0,186.56,129.98
2018,6,10,7,15,540.0,116.5,2.65,15.9,359.5,230.48,167.29
2018,6,10,7,30,577.0,124.0,2.6,16.4,408.0,278.72,208.61
2018,6,10,7,45,587.0,135.5,2.55,16.9,450.5,324.84,248.49
2018,6,10,8,0,597.0,147.0,2.5,17.4,493.0,371.67,287.97
2018,6,10,8,15,673.0,138.0,2.45,17.85,558.0,430.36,335.43
2018,6,10,8,30,749.0,129.0,2.4,18.3,623.0,498.06,388.83
2018,6,10,8,45,795.5,120.0,2.3,18.75,676.0,553.14,431.45
2018,6,10,9,0,842.0,111.0,2.2,19.2,729.0,612.96,476.31
2018,6,10,9,15,854.0,112.0,2.2,19.6,767.0,660.57,511.23
2018,6,10,9,30,866.0,113.0,2.2,20.0,805.0,707.48,544.66
2018,6,10,9,45,877.0,113.0,2.2,20.35,838.5,751.79,573.81
2018,6,10,10,0,888.0,113.0,2.2,20.7,872.0,794.86,601.69
2018,6,10,10,15,894.5,113.0,2.25,21.0,898.0,832.85,626.23
2018,6,10,10,30,901.0,113.0,2.3,21.3,924.0,868.87,649.26
2018,6,10,10,45,907.0,112.0,2.35,21.55,944.0,901.33,669.89
2018,6,10,11,0,913.0,111.0,2.4,21.8,964.0,931.43,688.87
2018,6,10,11,15,916.5,110.5,2.55,21.9,977.0,957.22,706.29
2018,6,10,11,30,920.0,110.0,2.7,22.0,990.0,980.26,721.96
2018,6,10,11,45,924.0,107.5,2.85,22.15,996.0,998.93,734.69
2018,6,10,12,0,928.0,105.0,3.0,22.3,1002.0,1014.64,745.57
2018,6,10,12,15,927.0,105.0,3.15,22.3,1000.0,1024.87,753.39
2018,6,10,12,30,926.0,105.0,3.3,22.3,998.0,1031.89,759.24
2018,6,10,12,45,923.5,104.5,3.45,22.3,988.0,1033.67,761.75
2018,6,10,13,0,921.0,104.0,3.6,22.3,978.0,1032.18,762.23
2018,6,10,13,15,917.5,103.0,3.7,22.2,961.5,1025.92,759.57
2018,6,10,13,30,914.0,102.0,3.8,22.1,945.0,1016.43,754.87
2018,6,10,13,45,910.0,101.0,3.95,22.0,922.5,1003.27,748.12
2018,6,10,14,0,906.0,100.0,4.1,21.9,900.0,987.03,739.31
2018,6,10,14,15,899.5,98.5,4.15,21.7,870.5,964.88,726.18
2018,6,10,14,30,893.0,97.0,4.2,21.5,841.0,939.93,711.14
2018,6,10,14,45,886.0,94.5,4.3,21.35,806.5,910.8,693.26
2018,6,10,15,0,879.0,92.0,4.4,21.2,772.0,879.17,673.48
2018,6,10,15,15,868.0,90.5,4.4,21.2,732.5,842.89,649.48
2018,6,10,15,30,857.0,89.0,4.4,21.2,693.0,804.73,623.97
2018,6,10,15,45,844.5,85.5,4.5,20.6,649.0,761.53,596.54
2018,6,10,16,0,832.0,82.0,4.6,20.0,605.0,716.98,567.51
2018,6,10,16,15,815.5,79.5,4.6,19.65,558.5,669.57,534.73
2018,6,10,16,30,799.0,77.0,4.6,19.3,512.0,624.55,502.89
2018,6,10,16,45,777.5,73.5,4.6,18.95,463.5,571.86,462.61
2018,6,10,17,0,756.0,70.0,4.6,18.6,415.0,519.58,421.48
2018,6,10,17,15,725.0,67.0,4.55,18.2,365.5,463.51,376.0
2018,6,10,17,30,694.0,64.0,4.5,17.8,316.0,409.3,330.63
2018,6,10,17,45,651.5,59.5,4.45,17.35,267.5,350.66,280.45
2018,6,10,18,0,609.0,55.0,4.4,16.9,219.0,296.48,232.6
2018,6,10,18,15,545.0,49.5,4.2,16.5,173.5,237.35,180.11
2018,6,10,18,30,481.0,44.0,4.0,16.1,128.0,184.62,132.87
2018,6,10,18,45,381.0,36.5,3.8,15.65,90.0,128.56,84.88
2018,6,10,19,0,281.0,29.0,3.6,15.2,52.0,82.42,41.52
2018,6,10,19,15,166.0,18.0,3.55,14.95,29.5,36.37,0.0
2018,6,10,19,30,51.0,7.0,3.5,14.7,7.0,6.88,0.0
2018,6,10,19,45,25.5,3.5,3.45,14.45,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,11,4,45,60.5,7.5,2.65,12.6,9.5,0.0,0.0
2018,6,11,5,0,121.0,15.0,2.7,12.8,19.0,14.74,0.0
2018,6,11,5,15,238.5,25.5,2.6,13.2,49.0,20.35,7.31
2018,6,11,5,30,356.0,36.0,2.5,13.6,79.0,27.64,18.0
2018,6,11,5,45,439.0,43.0,2.45,14.0,120.0,31.2,21.84
2018,6,11,6,0,522.0,50.0,2.4,14.4,161.0,34.61,25.18
2018,6,11,6,15,577.0,55.5,2.35,15.0,208.0,56.0,30.1
2018,6,11,6,30,632.0,61.0,2.3,15.6,255.0,97.61,52.07
2018,6,11,6,45,671.0,65.0,2.2,16.2,304.5,144.55,86.34
2018,6,11,7,0,710.0,69.0,2.1,16.8,354.0,192.89,126.05
2018,6,11,7,15,738.5,72.0,2.05,17.45,403.5,241.94,168.76
2018,6,11,7,30,767.0,75.0,2.0,18.1,453.0,293.83,214.18
2018,6,11,7,45,788.0,78.5,1.95,18.75,501.5,346.18,259.54
2018,6,11,8,0,809.0,82.0,1.9,19.4,550.0,400.15,304.96
2018,6,11,8,15,826.0,84.0,1.85,20.0,596.0,455.15,349.74
2018,6,11,8,30,843.0,86.0,1.8,20.6,642.0,507.76,391.21
2018,6,11,8,45,856.0,87.5,1.7,21.15,684.5,558.14,429.4
2018,6,11,9,0,869.0,89.0,1.6,21.7,727.0,608.35,465.97
2018,6,11,9,15,872.5,94.5,1.6,22.15,763.5,655.79,499.9
2018,6,11,9,30,876.0,100.0,1.6,22.6,800.0,701.8,531.23
2018,6,11,9,45,871.5,109.0,1.55,23.05,829.5,743.67,557.37
2018,6,11,10,0,867.0,118.0,1.5,23.5,859.0,783.15,581.4
2018,6,11,10,15,873.5,119.5,1.55,23.85,886.0,821.85,605.78
2018,6,11,10,30,880.0,121.0,1.6,24.2,913.0,858.65,628.68
2018,6,11,10,45,885.5,121.0,1.65,24.5,933.5,891.06,648.67
2018,6,11,11,0,891.0,121.0,1.7,24.8,954.0,921.17,667.1
2018,6,11,11,15,894.5,122.0,1.8,25.0,968.0,947.96,684.21
2018,6,11,11,30,898.0,123.0,1.9,25.2,982.0,972.08,699.66
2018,6,11,11,45,900.0,122.5,2.0,25.4,988.0,990.53,711.54
2018,6,11,12,0,902.0,122.0,2.1,25.6,994.0,1006.06,721.69
2018,6,11,12,15,904.0,120.5,2.2,25.7,993.5,1017.6,729.69
2018,6,11,12,30,906.0,119.0,2.3,25.8,993.0,1026.07,735.86
2018,6,11,12,45,909.5,116.0,2.45,25.95,986.5,1031.37,740.53
2018,6,11,13,0,913.0,113.0,2.6,26.1,980.0,1033.45,743.23
2018,6,11,13,15,910.0,112.0,2.7,26.1,964.0,1027.81,741.04
2018,6,11,13,30,907.0,111.0,2.8,26.1,948.0,1018.97,736.92
2018,6,11,13,45,872.0,128.0,2.9,26.05,916.5,994.2,722.7
2018,6,11,14,0,837.0,145.0,3.0,26.0,885.0,973.01,710.86
2018,6,11,14,15,831.0,142.5,3.1,25.9,856.5,951.6,698.9
2018,6,11,14,30,825.0,140.0,3.2,25.8,828.0,927.55,685.1
2018,6,11,14,45,820.5,134.5,3.25,25.7,794.5,899.14,667.96
2018,6,11,15,0,816.0,129.0,3.3,25.6,761.0,868.25,649.04
2018,6,11,15,15,785.5,132.5,3.3,25.6,715.0,822.45,619.2
2018,6,11,15,30,755.0,136.0,3.3,25.6,669.0,776.09,588.7
2018,6,11,15,45,785.0,116.0,3.4,25.15,639.0,752.2,575.15
2018,6,11,16,0,815.0,96.0,3.5,24.7,609.0,723.66,557.94
2018,6,11,16,15,796.0,94.0,3.5,24.3,562.5,675.53,525.78
2018,6,11,16,30,777.0,92.0,3.5,23.9,516.0,627.05,491.93
