Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,16,45,751.5,88.5,3.45,23.5,466.5,572.82,451.77
2018,6,11,17,0,726.0,85.0,3.4,23.1,417.0,519.36,411.05
2018,6,11,17,15,692.0,80.5,3.4,22.45,366.5,462.53,366.9
2018,6,11,17,30,658.0,76.0,3.4,21.8,316.0,406.8,322.13
2018,6,11,17,45,610.5,70.5,3.4,21.2,267.0,346.67,272.44
2018,6,11,18,0,563.0,65.0,3.4,20.6,218.0,290.69,224.71
2018,6,11,18,15,494.5,58.5,3.3,19.85,172.5,231.2,173.67
2018,6,11,18,30,426.0,52.0,3.2,19.1,127.0,178.54,127.98
2018,6,11,18,45,324.0,42.0,3.05,18.35,89.0,122.06,80.92
2018,6,11,19,0,222.0,32.0,2.9,17.6,51.0,76.26,39.61
2018,6,11,19,15,127.5,19.5,2.85,17.15,29.0,33.66,0.0
2018,6,11,19,30,33.0,7.0,2.8,16.7,7.0,6.88,0.0
2018,6,11,19,45,16.5,3.5,2.75,16.3,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,12,4,45,68.5,8.0,1.45,14.0,10.0,0.0,0.0
2018,6,12,5,0,137.0,16.0,1.4,14.3,20.0,15.73,0.0
2018,6,12,5,15,261.5,25.5,1.4,14.8,50.5,20.35,7.27
2018,6,12,5,30,386.0,35.0,1.4,15.3,81.0,26.68,17.07
2018,6,12,5,45,471.0,42.0,1.4,15.85,124.0,30.32,20.91
2018,6,12,6,0,556.0,49.0,1.4,16.4,167.0,33.78,24.25
2018,6,12,6,15,611.0,53.5,1.4,16.95,215.0,55.24,28.59
2018,6,12,6,30,666.0,58.0,1.4,17.5,263.0,100.53,52.78
2018,6,12,6,45,704.0,61.5,1.4,18.05,313.0,145.75,85.13
2018,6,12,7,0,742.0,65.0,1.4,18.6,363.0,195.2,125.46
2018,6,12,7,15,769.5,68.5,1.45,19.3,413.5,246.13,169.4
2018,6,12,7,30,797.0,72.0,1.5,20.0,464.0,299.79,215.89
2018,6,12,7,45,817.5,74.5,1.55,20.75,513.0,355.92,263.75
2018,6,12,8,0,838.0,77.0,1.6,21.5,562.0,410.06,308.88
2018,6,12,8,15,854.0,79.0,1.7,22.1,608.5,462.96,352.09
2018,6,12,8,30,870.0,81.0,1.8,22.7,655.0,516.42,394.35
2018,6,12,8,45,882.0,82.5,1.85,23.25,697.5,567.52,433.44
2018,6,12,9,0,894.0,84.0,1.9,23.8,740.0,618.31,471.06
2018,6,12,9,15,903.0,86.0,2.0,24.15,778.5,667.1,506.77
2018,6,12,9,30,912.0,88.0,2.1,24.5,817.0,714.86,539.78
2018,6,12,9,45,919.5,88.5,2.2,24.85,849.5,758.85,568.72
2018,6,12,10,0,927.0,89.0,2.3,25.2,882.0,801.23,596.28
2018,6,12,10,15,932.0,90.5,2.35,25.4,909.0,840.77,621.67
2018,6,12,10,30,937.0,92.0,2.4,25.6,936.0,878.16,645.42
2018,6,12,10,45,940.5,93.0,2.45,25.75,956.0,911.43,666.44
2018,6,12,11,0,944.0,94.0,2.5,25.9,976.0,942.12,685.72
2018,6,12,11,15,946.0,95.0,2.6,25.95,989.5,968.73,703.04
2018,6,12,11,30,948.0,96.0,2.7,26.0,1003.0,992.45,718.55
2018,6,12,11,45,948.5,96.5,2.8,26.05,1009.0,1011.23,730.95
2018,6,12,12,0,949.0,97.0,2.9,26.1,1015.0,1026.9,741.47
2018,6,12,12,15,948.5,97.5,3.0,26.05,1013.5,1038.39,749.71
2018,6,12,12,30,948.0,98.0,3.1,26.0,1012.0,1046.62,756.01
2018,6,12,12,45,945.5,98.5,3.2,25.9,1003.5,1049.55,759.19
2018,6,12,13,0,943.0,99.0,3.3,25.8,995.0,1049.16,760.37
2018,6,12,13,15,940.0,98.5,3.35,25.7,979.0,1043.91,758.14
2018,6,12,13,30,937.0,98.0,3.4,25.6,963.0,1035.36,753.9
2018,6,12,13,45,933.0,97.0,3.5,25.45,940.5,1022.06,747.19
2018,6,12,14,0,929.0,96.0,3.6,25.3,918.0,1005.59,738.46
2018,6,12,14,15,892.5,111.5,3.6,25.1,880.0,972.51,718.19
2018,6,12,14,30,856.0,127.0,3.6,24.9,842.0,937.73,696.77
2018,6,12,14,45,848.0,124.0,3.65,24.7,807.0,908.28,679.1
2018,6,12,15,0,840.0,121.0,3.7,24.5,772.0,876.48,659.63
2018,6,12,15,15,860.0,105.0,3.7,24.5,741.5,852.6,644.74
2018,6,12,15,30,880.0,89.0,3.7,24.5,711.0,824.68,626.93
2018,6,12,15,45,868.0,87.0,3.7,24.05,667.5,782.79,600.27
2018,6,12,16,0,856.0,85.0,3.7,23.6,624.0,739.45,572.24
2018,6,12,16,15,840.0,82.0,3.7,23.25,577.0,690.96,539.76
2018,6,12,16,30,824.0,79.0,3.7,22.9,530.0,644.78,508.2
2018,6,12,16,45,801.0,76.5,3.65,22.55,480.5,591.2,468.27
2018,6,12,17,0,778.0,74.0,3.6,22.2,431.0,538.09,427.55
2018,6,12,17,15,746.5,70.5,3.6,21.65,380.0,480.14,382.2
2018,6,12,17,30,715.0,67.0,3.6,21.1,329.0,424.04,336.76
2018,6,12,17,45,671.0,62.5,3.55,20.55,279.0,363.62,286.38
2018,6,12,18,0,627.0,58.0,3.5,20.0,229.0,307.9,238.3
2018,6,12,18,15,559.5,53.0,3.45,19.3,182.0,247.08,185.64
2018,6,12,18,30,492.0,48.0,3.4,18.6,135.0,192.94,138.11
2018,6,12,18,45,387.0,40.0,3.3,17.9,95.5,134.33,88.78
2018,6,12,19,0,282.0,32.0,3.2,17.2,56.0,86.46,45.28
2018,6,12,19,15,166.0,20.0,3.25,16.75,32.0,38.71,0.0
2018,6,12,19,30,50.0,8.0,3.3,16.3,8.0,11.17,0.0
2018,6,12,19,45,25.0,4.0,3.3,15.9,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,4,45,59.0,8.0,2.65,12.85,10.0,0.0,0.0
2018,6,13,5,0,118.0,16.0,2.7,13.1,20.0,15.73,0.0
2018,6,13,5,15,241.0,27.5,2.7,13.55,51.0,22.41,8.62
2018,6,13,5,30,364.0,39.0,2.7,14.0,82.0,30.6,20.49
2018,6,13,5,45,454.5,45.5,2.7,14.5,125.0,33.5,23.8
2018,6,13,6,0,545.0,52.0,2.7,15.0,168.0,36.35,26.65
2018,6,13,6,15,603.5,57.0,2.65,15.5,217.0,57.73,31.11
2018,6,13,6,30,662.0,62.0,2.6,16.0,266.0,100.55,53.36
2018,6,13,6,45,703.5,65.5,2.55,16.55,317.0,149.01,88.53
2018,6,13,7,0,745.0,69.0,2.5,17.1,368.0,199.06,129.58
2018,6,13,7,15,773.5,72.0,2.5,17.75,419.0,249.94,173.97
2018,6,13,7,30,802.0,75.0,2.5,18.4,470.0,303.65,221.14
2018,6,13,7,45,823.0,77.5,2.55,19.1,519.0,356.91,267.59
2018,6,13,8,0,844.0,80.0,2.6,19.8,568.0,414.85,316.49
2018,6,13,8,15,860.0,82.0,2.6,20.45,615.0,468.07,360.41
2018,6,13,8,30,876.0,84.0,2.6,21.1,662.0,521.84,403.27
2018,6,13,8,45,888.5,85.5,2.65,21.8,705.0,573.53,443.22
2018,6,13,9,0,901.0,87.0,2.7,22.5,748.0,624.95,481.66
2018,6,13,9,15,908.5,89.5,2.75,23.0,786.0,673.58,517.25
2018,6,13,9,30,916.0,92.0,2.8,23.5,824.0,721.05,550.05
2018,6,13,9,45,918.5,96.5,2.85,24.0,856.0,765.4,579.0
2018,6,13,10,0,921.0,101.0,2.9,24.5,888.0,807.8,606.21
2018,6,13,10,15,925.5,102.0,2.95,24.85,914.0,846.31,630.82
2018,6,13,10,30,930.0,103.0,3.0,25.2,940.0,882.65,653.76
2018,6,13,10,45,934.0,103.0,3.05,25.5,960.0,915.24,674.17
2018,6,13,11,0,938.0,103.0,3.1,25.8,980.0,945.3,692.82
2018,6,13,11,15,940.0,103.5,3.2,26.0,993.0,971.34,709.43
2018,6,13,11,30,942.0,104.0,3.3,26.2,1006.0,994.51,724.19
2018,6,13,11,45,942.5,104.0,3.35,26.35,1011.0,1012.76,735.58
2018,6,13,12,0,943.0,104.0,3.4,26.5,1016.0,1027.92,745.07
2018,6,13,12,15,940.0,106.0,3.55,26.5,1014.0,1038.46,752.88
2018,6,13,12,30,937.0,108.0,3.7,26.5,1012.0,1045.75,758.71
2018,6,13,12,45,931.0,110.5,3.8,26.5,1002.0,1047.28,760.57
2018,6,13,13,0,925.0,113.0,3.9,26.5,992.0,1045.54,760.44
2018,6,13,13,15,921.0,112.5,4.0,26.35,975.5,1039.48,758.08
2018,6,13,13,30,917.0,112.0,4.1,26.2,959.0,1030.2,753.7
2018,6,13,13,45,911.0,111.5,4.25,26.0,935.5,1015.78,746.47
2018,6,13,14,0,905.0,111.0,4.4,25.8,912.0,998.32,737.23
2018,6,13,14,15,899.5,109.5,4.45,25.5,883.5,977.35,725.37
2018,6,13,14,30,894.0,108.0,4.5,25.2,855.0,953.54,711.58
2018,6,13,14,45,885.0,106.5,4.6,24.9,820.0,923.83,694.19
2018,6,13,15,0,876.0,105.0,4.7,24.6,785.0,891.73,675.06
2018,6,13,15,15,864.5,103.0,4.7,24.6,745.0,854.76,650.84
2018,6,13,15,30,853.0,101.0,4.7,24.6,705.0,815.92,625.15
2018,6,13,15,45,840.5,98.0,4.8,23.75,661.5,773.58,599.25
2018,6,13,16,0,828.0,95.0,4.9,22.9,618.0,733.45,574.36
2018,6,13,16,15,810.0,92.0,4.9,22.45,570.5,684.47,541.01
2018,6,13,16,30,792.0,89.0,4.9,22.0,523.0,635.04,506.02
2018,6,13,16,45,769.0,85.5,4.9,21.5,474.0,581.75,466.03
2018,6,13,17,0,746.0,82.0,4.9,21.0,425.0,528.99,425.23
2018,6,13,17,15,713.5,78.0,4.85,20.4,374.5,471.43,379.41
2018,6,13,17,30,681.0,74.0,4.8,19.8,324.0,416.95,334.57
2018,6,13,17,45,635.0,68.5,4.75,19.2,274.0,356.27,283.5
2018,6,13,18,0,589.0,63.0,4.7,18.6,224.0,299.57,234.32
2018,6,13,18,15,521.5,57.0,4.55,18.0,178.0,239.52,181.82
2018,6,13,18,30,454.0,51.0,4.4,17.4,132.0,186.17,134.71
2018,6,13,18,45,353.5,41.5,4.3,16.8,93.0,128.86,86.21
2018,6,13,19,0,253.0,32.0,4.2,16.2,54.0,82.3,44.16
2018,6,13,19,15,148.0,19.5,4.2,15.8,30.5,36.32,0.0
2018,6,13,19,30,43.0,7.0,4.2,15.4,7.0,9.77,0.0
2018,6,13,19,45,21.5,3.5,4.15,15.0,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,4,45,41.5,8.0,3.65,12.3,9.5,0.0,0.0
2018,6,14,5,0,83.0,16.0,3.7,12.4,19.0,15.73,0.0
2018,6,14,5,15,190.5,29.0,3.65,12.7,48.5,22.83,8.9
2018,6,14,5,30,298.0,42.0,3.6,13.0,78.0,32.34,22.06
2018,6,14,5,45,304.0,51.0,3.5,13.3,102.0,38.11,27.98
2018,6,14,6,0,310.0,60.0,3.4,13.6,126.0,43.59,33.24
2018,6,14,6,15,174.0,82.0,3.25,13.95,121.0,71.08,51.44
2018,6,14,6,30,38.0,104.0,3.1,14.3,116.0,96.7,75.09
2018,6,14,6,45,32.0,122.5,3.0,14.65,133.5,115.28,90.54
2018,6,14,7,0,26.0,141.0,2.9,15.0,151.0,133.38,105.57
2018,6,14,7,15,52.0,169.5,2.75,15.4,193.5,167.15,132.13
2018,6,14,7,30,78.0,198.0,2.6,15.8,236.0,204.06,161.14
2018,6,14,7,45,158.0,220.5,2.45,16.2,308.5,254.79,200.23
2018,6,14,8,0,238.0,243.0,2.3,16.6,381.0,314.23,246.41
2018,6,14,8,15,401.0,219.0,2.25,17.0,474.0,379.25,297.04
2018,6,14,8,30,564.0,195.0,2.2,17.4,567.0,462.1,361.57
2018,6,14,8,45,714.5,149.5,2.15,17.8,652.5,532.53,416.49
2018,6,14,9,0,865.0,104.0,2.1,18.2,738.0,618.83,482.25
2018,6,14,9,15,878.5,104.0,2.1,18.5,777.5,667.46,518.01
2018,6,14,9,30,892.0,104.0,2.1,18.8,817.0,715.49,552.17
2018,6,14,9,45,906.5,101.5,2.15,19.15,851.5,761.01,582.5
2018,6,14,10,0,921.0,99.0,2.2,19.5,886.0,805.5,611.73
2018,6,14,10,15,927.0,100.0,2.25,19.75,913.5,845.23,637.6
2018,6,14,10,30,933.0,101.0,2.3,20.0,941.0,882.89,661.87
2018,6,14,10,45,937.5,101.5,2.4,20.25,961.5,916.51,683.72
2018,6,14,11,0,942.0,102.0,2.5,20.5,982.0,947.62,703.85
2018,6,14,11,15,944.5,102.5,2.6,20.6,995.5,974.25,721.39
2018,6,14,11,30,947.0,103.0,2.7,20.7,1009.0,998.01,737.11
2018,6,14,11,45,948.5,102.5,2.8,20.8,1015.0,1016.86,749.66
2018,6,14,12,0,950.0,102.0,2.9,20.9,1021.0,1032.61,760.3
2018,6,14,12,15,948.0,103.5,3.0,20.9,1019.5,1043.75,768.33
2018,6,14,12,30,946.0,105.0,3.1,20.9,1018.0,1051.62,774.38
2018,6,14,12,45,942.0,106.0,3.2,20.9,1008.5,1053.69,776.76
2018,6,14,13,0,938.0,107.0,3.3,20.9,999.0,1052.45,777.11
2018,6,14,13,15,935.0,106.5,3.35,20.85,983.0,1047.36,774.8
2018,6,14,13,30,932.0,106.0,3.4,20.8,967.0,1039.0,770.45
2018,6,14,13,45,928.0,105.0,3.45,20.75,944.5,1025.89,763.06
2018,6,14,14,0,924.0,104.0,3.5,20.7,922.0,1009.63,753.67
2018,6,14,14,15,916.5,102.5,3.5,20.6,891.5,986.45,739.47
2018,6,14,14,30,909.0,101.0,3.5,20.5,861.0,960.44,723.4
2018,6,14,14,45,900.5,99.5,3.55,20.4,826.0,930.85,705.18
2018,6,14,15,0,892.0,98.0,3.6,20.3,791.0,898.81,685.16
2018,6,14,15,15,881.0,96.0,3.6,20.3,750.5,861.8,660.98
2018,6,14,15,30,870.0,94.0,3.6,20.3,710.0,822.86,635.27
2018,6,14,15,45,855.5,92.5,3.6,19.95,666.0,779.99,607.3
2018,6,14,16,0,841.0,91.0,3.6,19.6,622.0,735.87,578.03
2018,6,14,16,15,822.5,88.0,3.6,19.3,574.0,689.55,546.54
2018,6,14,16,30,804.0,85.0,3.6,19.0,526.0,639.29,511.09
2018,6,14,16,45,779.0,82.5,3.6,18.75,476.5,585.35,470.29
2018,6,14,17,0,754.0,80.0,3.6,18.5,427.0,532.09,428.84
2018,6,14,17,15,720.0,76.0,3.6,18.1,376.0,473.37,382.08
2018,6,14,17,30,686.0,72.0,3.6,17.7,325.0,417.77,336.3
2018,6,14,17,45,638.5,67.5,3.55,17.35,275.0,357.3,285.17
2018,6,14,18,0,591.0,63.0,3.5,17.0,225.0,300.92,236.08
2018,6,14,18,15,521.0,57.5,3.45,16.55,179.0,240.43,183.23
2018,6,14,18,30,451.0,52.0,3.4,16.1,133.0,186.86,135.92
2018,6,14,18,45,345.0,43.0,3.3,15.65,94.0,128.85,86.93
2018,6,14,19,0,239.0,34.0,3.2,15.2,55.0,82.56,45.51
2018,6,14,19,15,139.0,21.0,3.2,14.9,31.5,36.9,0.0
2018,6,14,19,30,39.0,8.0,3.2,14.6,8.0,10.52,0.0
2018,6,14,19,45,19.5,4.0,3.2,14.3,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,15,4,45,36.0,8.5,3.25,12.7,9.5,0.0,0.0
2018,6,15,5,0,72.0,17.0,3.3,12.8,19.0,16.71,0.0
2018,6,15,5,15,173.5,30.0,3.35,13.05,47.5,23.69,9.36
2018,6,15,5,30,275.0,43.0,3.4,13.3,76.0,33.17,22.73
2018,6,15,5,45,366.0,52.0,3.45,13.55,117.0,39.67,29.31
2018,6,15,6,0,457.0,61.0,3.5,13.8,158.0,44.39,33.92
2018,6,15,6,15,516.5,67.5,3.5,14.1,204.5,63.77,38.4
2018,6,15,6,30,576.0,74.0,3.5,14.4,251.0,103.19,59.42
2018,6,15,6,45,616.0,79.5,3.5,14.7,299.5,145.77,90.38
2018,6,15,7,0,656.0,85.0,3.5,15.0,348.0,192.81,129.24
2018,6,15,7,15,687.5,89.5,3.55,15.3,397.5,241.2,171.7
2018,6,15,7,30,719.0,94.0,3.6,15.6,447.0,292.8,217.48
2018,6,15,7,45,743.0,97.0,3.6,15.85,495.5,345.92,264.43
2018,6,15,8,0,767.0,100.0,3.6,16.1,544.0,398.3,310.01
2018,6,15,8,15,786.0,102.5,3.6,16.35,590.0,449.73,353.84
2018,6,15,8,30,805.0,105.0,3.6,16.6,636.0,502.16,397.27
2018,6,15,8,45,697.5,156.0,3.6,16.85,638.0,528.76,418.59
2018,6,15,9,0,590.0,207.0,3.6,17.1,640.0,546.42,431.55
2018,6,15,9,15,511.0,252.5,3.6,17.35,641.5,566.61,445.58
2018,6,15,9,30,432.0,298.0,3.6,17.6,643.0,579.08,452.97
2018,6,15,9,45,343.0,342.0,3.6,17.8,623.0,576.07,448.24
2018,6,15,10,0,254.0,386.0,3.6,18.0,603.0,565.02,437.16
2018,6,15,10,15,207.5,413.0,3.6,18.15,594.0,565.08,435.32
2018,6,15,10,30,161.0,440.0,3.6,18.3,585.0,561.39,430.5
2018,6,15,10,45,146.0,449.0,3.6,18.45,582.5,564.65,431.89
2018,6,15,11,0,131.0,458.0,3.6,18.6,580.0,566.68,432.32
2018,6,15,11,15,117.0,455.5,3.65,18.6,566.0,557.26,424.96
2018,6,15,11,30,103.0,453.0,3.7,18.6,552.0,543.23,414.32
2018,6,15,11,45,120.0,453.5,3.75,18.65,569.5,567.93,432.94
2018,6,15,12,0,137.0,454.0,3.8,18.7,587.0,589.24,448.91
2018,6,15,12,15,167.5,457.0,3.9,18.65,619.0,626.27,476.98
2018,6,15,12,30,198.0,460.0,4.0,18.6,651.0,663.21,504.8
2018,6,15,12,45,272.0,431.5,4.05,18.55,691.5,717.09,546.33
2018,6,15,13,0,346.0,403.0,4.1,18.5,732.0,764.39,582.86
2018,6,15,13,15,397.0,369.0,4.15,18.4,740.5,787.62,601.72
2018,6,15,13,30,448.0,335.0,4.2,18.3,749.0,802.84,615.24
2018,6,15,13,45,567.0,274.0,4.3,18.2,785.0,855.6,657.73
2018,6,15,14,0,686.0,213.0,4.4,18.1,821.0,902.07,693.9
2018,6,15,14,15,783.5,161.0,4.4,17.95,833.5,926.7,712.12
2018,6,15,14,30,881.0,109.0,4.4,17.8,846.0,943.07,724.82
2018,6,15,14,45,875.0,106.0,4.45,17.65,812.5,914.89,706.92
2018,6,15,15,0,869.0,103.0,4.5,17.5,779.0,884.19,687.42
2018,6,15,15,15,858.0,101.0,4.5,17.5,739.5,847.92,663.02
2018,6,15,15,30,847.0,99.0,4.5,17.5,700.0,809.77,637.12
2018,6,15,15,45,833.5,96.0,4.5,17.1,656.0,766.91,608.45
2018,6,15,16,0,820.0,93.0,4.5,16.7,612.0,726.32,581.08
2018,6,15,16,15,801.5,91.0,4.45,16.45,565.5,678.46,547.22
2018,6,15,16,30,783.0,89.0,4.4,16.2,519.0,630.2,511.89
2018,6,15,16,45,758.0,86.0,4.4,15.95,470.0,576.63,470.53
2018,6,15,17,0,733.0,83.0,4.4,15.7,421.0,523.78,428.58
2018,6,15,17,15,696.0,80.0,4.35,15.4,370.5,466.59,381.87
2018,6,15,17,30,659.0,77.0,4.3,15.1,320.0,410.86,335.05
2018,6,15,17,45,606.0,73.0,4.25,14.75,270.5,349.83,282.84
2018,6,15,18,0,553.0,69.0,4.2,14.4,221.0,293.43,233.29
2018,6,15,18,15,479.0,63.0,4.1,14.1,175.5,232.89,179.94
2018,6,15,18,30,405.0,57.0,4.0,13.8,130.0,179.65,132.73
2018,6,15,18,45,297.5,46.5,3.9,13.45,91.5,121.85,83.84
2018,6,15,19,0,190.0,36.0,3.8,13.1,53.0,76.64,43.83
2018,6,15,19,15,108.0,21.5,3.75,12.95,30.0,36.27,0.0
2018,6,15,19,30,26.0,7.0,3.7,12.8,7.0,8.68,0.0
2018,6,15,19,45,13.0,3.5,3.65,12.7,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,16,4,45,29.5,8.0,1.4,13.05,9.0,0.0,0.0
2018,6,16,5,0,59.0,16.0,1.4,13.1,18.0,15.73,0.0
2018,6,16,5,15,153.5,31.0,1.4,13.35,46.5,24.55,9.82
2018,6,16,5,30,248.0,46.0,1.4,13.6,75.0,35.69,24.87
2018,6,16,5,45,287.0,57.0,1.45,13.8,106.0,42.98,32.21
2018,6,16,6,0,326.0,68.0,1.5,14.0,137.0,49.9,38.79
2018,6,16,6,15,352.5,83.5,1.5,14.3,176.0,72.4,49.03
2018,6,16,6,30,379.0,99.0,1.5,14.6,215.0,108.38,71.39
2018,6,16,6,45,434.0,106.5,1.55,14.9,262.5,144.66,97.09
2018,6,16,7,0,489.0,114.0,1.6,15.2,310.0,186.85,130.42
2018,6,16,7,15,497.0,130.5,1.55,15.6,352.5,231.22,168.67
2018,6,16,7,30,505.0,147.0,1.5,16.0,395.0,276.51,207.63
2018,6,16,7,45,633.5,127.0,1.5,16.35,471.0,331.68,251.99
2018,6,16,8,0,762.0,107.0,1.5,16.7,547.0,402.32,308.82
2018,6,16,8,15,781.0,110.0,1.55,17.1,593.5,453.96,351.39
2018,6,16,8,30,800.0,113.0,1.6,17.5,640.0,506.63,393.59
2018,6,16,8,45,816.0,114.5,1.6,17.9,683.0,557.03,432.64
2018,6,16,9,0,832.0,116.0,1.6,18.3,726.0,607.67,470.63
2018,6,16,9,15,846.0,116.5,1.7,18.7,765.0,657.3,507.41
2018,6,16,9,30,860.0,117.0,1.8,19.1,804.0,704.83,541.88
2018,6,16,9,45,873.5,115.5,1.9,19.5,838.0,749.37,571.86
2018,6,16,10,0,887.0,114.0,2.0,19.9,872.0,792.89,600.64
2018,6,16,10,15,893.5,115.0,2.1,20.15,899.0,831.91,626.42
2018,6,16,10,30,900.0,116.0,2.2,20.4,926.0,868.98,650.74
2018,6,16,10,45,904.5,116.5,2.3,20.65,946.5,901.72,672.02
2018,6,16,11,0,909.0,117.0,2.4,20.9,967.0,932.05,691.66
2018,6,16,11,15,912.0,117.5,2.5,21.05,980.5,958.46,708.94
2018,6,16,11,30,915.0,118.0,2.6,21.2,994.0,982.14,724.48
2018,6,16,11,45,916.0,118.5,2.75,21.35,1000.0,1001.07,737.41
2018,6,16,12,0,917.0,119.0,2.9,21.5,1006.0,1017.01,748.49
2018,6,16,12,15,862.0,148.5,3.05,21.45,981.5,1003.3,740.76
2018,6,16,12,30,807.0,178.0,3.2,21.4,957.0,991.99,734.85
2018,6,16,12,45,654.5,250.0,3.35,21.35,878.5,921.81,689.32
2018,6,16,13,0,502.0,322.0,3.5,21.3,800.0,843.91,633.5
2018,6,16,13,15,407.0,342.5,3.6,21.15,726.0,770.58,581.73
2018,6,16,13,30,312.0,363.0,3.7,21.0,652.0,689.7,523.49
2018,6,16,13,45,332.0,333.0,3.85,20.85,633.5,676.48,516.93
2018,6,16,14,0,352.0,303.0,4.0,20.7,615.0,669.16,513.98
2018,6,16,14,15,618.0,209.5,4.05,20.45,735.5,823.39,632.82
2018,6,16,14,30,884.0,116.0,4.1,20.2,856.0,953.56,724.44
2018,6,16,14,45,875.5,114.5,4.2,19.95,822.0,924.7,705.9
2018,6,16,15,0,867.0,113.0,4.3,19.7,788.0,893.46,686.7
2018,6,16,15,15,855.0,111.5,4.3,19.7,748.0,857.0,662.53
2018,6,16,15,30,843.0,110.0,4.3,19.7,708.0,822.94,639.93
2018,6,16,15,45,734.0,126.0,4.4,19.1,623.0,724.97,572.33
2018,6,16,16,0,625.0,142.0,4.5,18.5,538.0,634.93,507.94
2018,6,16,16,15,586.5,138.5,4.6,18.1,487.5,578.75,466.63
2018,6,16,16,30,548.0,135.0,4.7,17.7,437.0,524.23,425.38
2018,6,16,16,45,616.5,116.5,4.75,17.35,426.0,522.91,425.9
2018,6,16,17,0,685.0,98.0,4.8,17.0,415.0,514.04,419.41
2018,6,16,17,15,671.5,90.5,4.8,16.55,371.0,465.65,380.13
2018,6,16,17,30,658.0,83.0,4.8,16.1,327.0,417.5,339.83
2018,6,16,17,45,606.0,78.5,4.85,15.7,277.0,356.3,287.7
2018,6,16,18,0,554.0,74.0,4.9,15.3,227.0,299.61,238.07
2018,6,16,18,15,479.0,66.5,4.8,14.85,180.0,236.96,183.15
2018,6,16,18,30,404.0,59.0,4.7,14.4,133.0,181.76,134.45
2018,6,16,18,45,295.0,48.5,4.6,14.0,94.0,123.75,85.46
2018,6,16,19,0,186.0,38.0,4.5,13.6,55.0,78.3,45.48
2018,6,16,19,15,105.0,23.0,4.45,13.4,31.5,37.62,0.0
2018,6,16,19,30,24.0,8.0,4.4,13.2,8.0,9.54,0.0
2018,6,16,19,45,12.0,4.0,4.35,13.0,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,17,4,45,20.5,8.0,2.15,13.6,8.5,0.0,0.0
2018,6,17,5,0,41.0,16.0,2.1,13.7,17.0,15.73,0.0
2018,6,17,5,15,87.5,30.0,2.15,13.85,38.5,24.82,9.82
2018,6,17,5,30,134.0,44.0,2.2,14.0,60.0,35.91,24.98
2018,6,17,5,45,176.5,59.0,2.2,14.15,90.0,47.42,36.02
2018,6,17,6,0,219.0,74.0,2.2,14.3,120.0,58.54,46.36
2018,6,17,6,15,311.0,86.5,2.2,14.5,171.0,73.43,50.76
2018,6,17,6,30,403.0,99.0,2.2,14.7,222.0,110.1,71.95
2018,6,17,6,45,430.0,110.0,2.2,14.85,263.0,146.77,99.14
2018,6,17,7,0,457.0,121.0,2.2,15.0,304.0,186.45,131.66
2018,6,17,7,15,290.5,154.0,2.2,15.2,276.0,204.76,154.7
2018,6,17,7,30,124.0,187.0,2.2,15.4,248.0,204.99,160.77
2018,6,17,7,45,86.0,208.0,2.15,15.6,252.5,221.65,175.13
2018,6,17,8,0,48.0,229.0,2.1,15.8,257.0,231.25,182.97
2018,6,17,8,15,42.5,236.5,2.05,16.1,262.5,239.76,189.23
2018,6,17,8,30,37.0,244.0,2.0,16.4,268.0,247.5,194.75
2018,6,17,8,45,29.5,250.0,1.95,16.75,270.0,252.08,197.6
2018,6,17,9,0,22.0,256.0,1.9,17.1,272.0,257.71,201.18
2018,6,17,9,15,51.0,303.0,1.85,17.45,343.0,320.28,249.14
2018,6,17,9,30,80.0,350.0,1.8,17.8,414.0,387.67,299.49
2018,6,17,9,45,133.5,378.5,1.75,18.2,490.5,457.86,351.44
2018,6,17,10,0,187.0,407.0,1.7,18.6,567.0,533.27,405.91
2018,6,17,10,15,268.0,393.5,1.65,18.95,630.5,595.14,450.78
2018,6,17,10,30,349.0,380.0,1.6,19.3,694.0,661.93,498.26
2018,6,17,10,45,541.5,293.5,1.55,19.65,793.5,760.78,570.34
2018,6,17,11,0,734.0,207.0,1.5,20.0,893.0,866.71,642.71
2018,6,17,11,15,807.5,169.5,1.5,20.3,934.0,915.96,672.7
2018,6,17,11,30,881.0,132.0,1.5,20.6,975.0,963.52,701.78
2018,6,17,11,45,884.0,131.0,1.5,20.9,981.5,982.39,712.23
2018,6,17,12,0,887.0,130.0,1.5,21.2,988.0,998.44,721.25
2018,6,17,12,15,888.0,129.0,1.5,21.4,987.5,1009.61,727.54
2018,6,17,12,30,889.0,128.0,1.5,21.6,987.0,1017.77,732.07
2018,6,17,12,45,890.0,126.0,1.55,21.8,979.5,1021.84,734.94
2018,6,17,13,0,891.0,124.0,1.6,22.0,972.0,1022.76,735.98
2018,6,17,13,15,888.0,123.0,1.65,22.1,956.5,1017.54,733.55
2018,6,17,13,30,885.0,122.0,1.7,22.2,941.0,1009.19,729.3
2018,6,17,13,45,881.0,120.5,1.75,22.25,919.0,996.26,722.36
2018,6,17,14,0,877.0,119.0,1.8,22.3,897.0,980.32,713.59
2018,6,17,14,15,870.0,117.5,1.9,22.25,868.0,958.61,701.98
2018,6,17,14,30,863.0,116.0,2.0,22.2,839.0,934.2,688.54
2018,6,17,14,45,853.5,114.5,2.05,22.2,804.5,904.95,671.09
2018,6,17,15,0,844.0,113.0,2.1,22.2,770.0,873.43,652.02
2018,6,17,15,15,832.5,111.0,2.1,22.2,731.0,837.57,629.38
2018,6,17,15,30,821.0,109.0,2.1,22.2,692.0,804.12,608.23
2018,6,17,15,45,805.5,106.5,2.2,21.85,648.5,760.99,581.63
2018,6,17,16,0,790.0,104.0,2.3,21.5,605.0,716.77,553.72
2018,6,17,16,15,769.5,101.0,2.4,21.2,558.0,667.59,521.43
2018,6,17,16,30,749.0,98.0,2.5,20.9,511.0,618.24,487.15
2018,6,17,16,45,722.5,95.0,2.6,20.6,462.5,565.2,448.29
2018,6,17,17,0,696.0,92.0,2.7,20.3,414.0,514.39,409.81
2018,6,17,17,15,660.5,87.5,2.75,19.8,364.5,457.03,365.17
2018,6,17,17,30,625.0,83.0,2.8,19.3,315.0,402.03,320.89
2018,6,17,17,45,576.0,77.5,2.85,18.8,266.5,342.7,271.83
2018,6,17,18,0,527.0,72.0,2.9,18.3,218.0,287.65,224.88
2018,6,17,18,15,460.0,64.0,2.85,17.7,173.0,228.55,174.08
2018,6,17,18,30,393.0,56.0,2.8,17.1,128.0,176.12,128.52
2018,6,17,18,45,299.5,45.0,2.8,16.55,90.5,121.18,82.35
2018,6,17,19,0,206.0,34.0,2.8,16.0,53.0,77.48,44.0
2018,6,17,19,15,119.5,21.0,2.7,15.65,30.5,37.48,0.0
2018,6,17,19,30,33.0,8.0,2.6,15.3,8.0,10.2,0.0
2018,6,17,19,45,16.5,4.0,2.5,15.0,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.65,13.0,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.3,4.0,3.93,0.0
2018,6,18,5,15,0.0,10.5,1.75,13.65,10.5,10.12,0.6
2018,6,18,5,30,0.0,17.0,1.8,14.0,17.0,16.4,8.36
2018,6,18,5,45,0.0,26.5,1.85,14.4,26.5,25.57,16.87
2018,6,18,6,0,0.0,36.0,1.9,14.8,36.0,34.76,25.27
2018,6,18,6,15,0.0,49.5,1.9,15.15,49.5,47.82,35.08
2018,6,18,6,30,0.0,63.0,1.9,15.5,63.0,60.84,46.1
2018,6,18,6,45,0.0,79.0,1.85,15.85,79.0,75.82,58.57
2018,6,18,7,0,0.0,95.0,1.8,16.2,95.0,90.87,70.89
2018,6,18,7,15,1.5,120.0,1.75,16.6,120.5,114.52,90.02
2018,6,18,7,30,3.0,145.0,1.7,17.0,146.0,138.44,109.04
2018,6,18,7,45,19.0,179.5,1.65,17.4,190.0,176.28,138.71
2018,6,18,8,0,35.0,214.0,1.6,17.8,234.0,212.85,166.98
2018,6,18,8,15,98.0,249.5,1.6,18.2,312.5,276.28,215.88
2018,6,18,8,30,161.0,285.0,1.6,18.6,391.0,343.98,267.44
2018,6,18,8,45,307.5,268.0,1.65,19.05,487.0,417.26,323.7
2018,6,18,9,0,454.0,251.0,1.7,19.5,583.0,504.59,389.91
2018,6,18,9,15,653.0,182.0,1.7,19.9,688.0,591.23,455.8
2018,6,18,9,30,852.0,113.0,1.7,20.3,793.0,694.64,532.19
2018,6,18,9,45,852.0,118.5,1.7,20.7,822.5,735.64,558.25
2018,6,18,10,0,852.0,124.0,1.7,21.1,852.0,774.66,583.01
2018,6,18,10,15,859.0,125.0,1.75,21.4,878.5,812.9,607.62
2018,6,18,10,30,866.0,126.0,1.8,21.7,905.0,849.33,630.8
2018,6,18,10,45,871.0,126.5,1.85,21.95,925.5,881.56,651.14
2018,6,18,11,0,876.0,127.0,1.9,22.2,946.0,911.52,669.93
2018,6,18,11,15,810.5,171.5,2.0,22.4,937.5,920.41,675.56
2018,6,18,11,30,745.0,216.0,2.1,22.6,929.0,924.09,678.07
2018,6,18,11,45,600.0,310.0,2.2,22.75,886.5,893.25,655.53
2018,6,18,12,0,455.0,404.0,2.3,22.9,844.0,857.2,627.11
2018,6,18,12,15,471.5,399.0,2.4,22.95,854.5,876.93,641.73
2018,6,18,12,30,488.0,394.0,2.5,23.0,865.0,895.1,654.83
2018,6,18,12,45,446.0,398.0,2.6,23.05,826.0,861.98,632.5
2018,6,18,13,0,404.0,402.0,2.7,23.1,787.0,826.82,608.97
2018,6,18,13,15,406.0,390.0,2.75,23.0,771.5,817.87,604.4
2018,6,18,13,30,408.0,378.0,2.8,22.9,756.0,807.11,598.41
2018,6,18,13,45,513.5,317.0,2.85,22.85,780.5,846.05,629.69
2018,6,18,14,0,619.0,256.0,2.9,22.8,805.0,881.9,658.29
2018,6,18,14,15,624.0,243.5,2.95,22.6,782.0,864.77,648.28
2018,6,18,14,30,629.0,231.0,3.0,22.4,759.0,845.11,636.92
2018,6,18,14,45,678.5,197.5,3.05,22.25,745.5,841.6,636.73
2018,6,18,15,0,728.0,164.0,3.1,22.1,732.0,832.75,632.45
2018,6,18,15,15,778.0,134.5,3.1,22.1,713.0,820.87,625.53
2018,6,18,15,30,828.0,105.0,3.1,22.1,694.0,801.86,613.7
2018,6,18,15,45,814.0,102.0,3.15,21.65,650.5,763.26,589.32
2018,6,18,16,0,800.0,99.0,3.2,21.2,607.0,719.34,560.83
2018,6,18,16,15,782.0,95.5,3.2,20.9,560.5,671.04,528.09
2018,6,18,16,30,764.0,92.0,3.2,20.6,514.0,622.34,493.7
2018,6,18,16,45,740.0,88.5,3.2,20.3,465.5,569.72,454.39
2018,6,18,17,0,716.0,85.0,3.2,20.0,417.0,517.74,414.43
2018,6,18,17,15,684.0,80.5,3.2,19.55,368.0,462.41,370.82
2018,6,18,17,30,652.0,76.0,3.2,19.1,319.0,408.01,326.57
2018,6,18,17,45,607.0,71.0,3.2,18.7,270.5,349.67,277.79
2018,6,18,18,0,562.0,66.0,3.2,18.3,222.0,295.18,230.83
2018,6,18,18,15,497.5,58.5,3.1,17.8,176.5,235.65,179.25
2018,6,18,18,30,433.0,51.0,3.0,17.3,131.0,182.57,132.69
2018,6,18,18,45,338.5,42.0,2.9,16.85,93.0,127.81,86.33
2018,6,18,19,0,244.0,33.0,2.8,16.4,55.0,83.1,46.94
2018,6,18,19,15,143.5,20.5,2.75,16.1,31.5,40.04,0.0
2018,6,18,19,30,43.0,8.0,2.7,15.8,8.0,10.94,0.0
2018,6,18,19,45,21.5,4.0,2.65,15.45,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,19,4,45,16.0,3.5,2.25,13.25,4.0,0.0,0.0
2018,6,19,5,0,32.0,7.0,2.3,13.4,8.0,6.88,0.0
2018,6,19,5,15,101.5,18.5,2.3,13.65,29.0,14.14,2.97
2018,6,19,5,30,171.0,30.0,2.3,13.9,50.0,22.57,13.61
2018,6,19,5,45,157.0,30.0,2.3,14.15,55.0,21.72,13.49
2018,6,19,6,0,143.0,30.0,2.3,14.4,60.0,21.01,13.09
2018,6,19,6,15,90.5,47.0,2.3,14.6,68.0,41.09,27.73
2018,6,19,6,30,38.0,64.0,2.3,14.8,76.0,63.43,46.94
2018,6,19,6,45,19.0,66.0,2.25,15.05,72.0,65.28,49.04
2018,6,19,7,0,0.0,68.0,2.2,15.3,68.0,65.73,50.09
2018,6,19,7,15,0.0,92.5,2.2,15.55,92.5,89.0,69.33
2018,6,19,7,30,0.0,117.0,2.2,15.8,117.0,112.0,88.03
2018,6,19,7,45,4.0,146.5,2.15,16.1,149.0,141.04,111.28
2018,6,19,8,0,8.0,176.0,2.1,16.4,181.0,170.59,134.61
2018,6,19,8,15,14.5,196.5,2.05,16.85,206.0,193.54,152.28
2018,6,19,8,30,21.0,217.0,2.0,17.3,231.0,217.22,170.36
2018,6,19,8,45,28.5,234.0,2.0,17.75,254.0,236.82,185.12
2018,6,19,9,0,36.0,251.0,2.0,18.2,277.0,259.49,202.16
2018,6,19,9,15,61.0,283.0,2.0,18.7,330.5,308.08,239.18
2018,6,19,9,30,86.0,315.0,2.0,19.2,384.0,359.07,277.33
2018,6,19,9,45,134.5,338.5,2.0,19.65,451.0,421.08,323.72
2018,6,19,10,0,183.0,362.0,2.0,20.1,518.0,487.67,372.52
2018,6,19,10,15,239.0,364.5,2.05,20.5,575.0,543.99,413.68
2018,6,19,10,30,295.0,367.0,2.1,20.9,632.0,603.92,456.84
2018,6,19,10,45,363.0,352.0,2.1,21.25,686.0,661.69,498.19
2018,6,19,11,0,431.0,337.0,2.1,21.6,740.0,721.29,540.12
2018,6,19,11,15,617.0,255.5,2.2,21.8,841.5,826.41,617.13
2018,6,19,11,30,803.0,174.0,2.3,22.0,943.0,934.63,689.5
2018,6,19,11,45,870.5,136.0,2.35,22.2,974.5,973.89,713.88
2018,6,19,12,0,938.0,98.0,2.4,22.4,1006.0,1016.04,740.66
2018,6,19,12,15,935.0,100.0,2.55,22.45,1004.0,1026.76,748.54
2018,6,19,12,30,932.0,102.0,2.7,22.5,1002.0,1034.24,754.72
2018,6,19,12,45,924.0,106.0,2.8,22.5,992.0,1035.52,756.65
2018,6,19,13,0,916.0,110.0,2.9,22.5,982.0,1033.55,756.61
2018,6,19,13,15,913.5,109.5,3.05,22.45,967.0,1029.28,755.77
2018,6,19,13,30,911.0,109.0,3.2,22.4,952.0,1021.8,752.87
2018,6,19,13,45,907.5,107.5,3.3,22.3,930.5,1009.12,746.33
2018,6,19,14,0,904.0,106.0,3.4,22.2,909.0,993.34,737.8
2018,6,19,14,15,897.5,105.0,3.5,22.0,880.5,972.2,725.97
2018,6,19,14,30,891.0,104.0,3.6,21.8,852.0,948.27,712.22
2018,6,19,14,45,882.5,102.5,3.65,21.55,817.5,919.33,694.78
2018,6,19,15,0,874.0,101.0,3.7,21.3,783.0,887.97,675.57
2018,6,19,15,15,862.5,99.0,3.7,21.3,743.0,851.26,651.55
2018,6,19,15,30,851.0,97.0,3.7,21.3,703.0,812.69,626.06
2018,6,19,15,45,837.0,95.0,3.8,20.75,659.5,770.49,599.41
2018,6,19,16,0,823.0,93.0,3.9,20.2,616.0,730.59,573.92
2018,6,19,16,15,805.0,90.0,3.9,19.8,569.0,681.96,540.78
2018,6,19,16,30,787.0,87.0,3.9,19.4,522.0,632.88,506.28
2018,6,19,16,45,763.5,84.0,3.9,19.05,473.5,580.13,466.52
2018,6,19,17,0,740.0,81.0,3.9,18.7,425.0,527.96,426.03
2018,6,19,17,15,708.5,77.0,3.85,18.25,375.5,471.23,380.79
2018,6,19,17,30,677.0,73.0,3.8,17.8,326.0,417.39,336.42
2018,6,19,17,45,634.5,68.0,3.75,17.3,277.0,358.88,287.07
2018,6,19,18,0,592.0,63.0,3.7,16.8,228.0,303.97,239.29
2018,6,19,18,15,528.0,56.5,3.6,16.35,182.0,244.11,186.8
2018,6,19,18,30,464.0,50.0,3.5,15.9,136.0,190.6,139.28
2018,6,19,18,45,368.5,41.5,3.4,15.5,97.0,134.43,91.21
2018,6,19,19,0,273.0,33.0,3.3,15.1,58.0,88.35,50.28
2018,6,19,19,15,162.0,21.0,3.3,14.8,33.5,42.99,0.0
2018,6,19,19,30,51.0,9.0,3.3,14.5,9.0,12.53,0.0
2018,6,19,19,45,25.5,4.5,3.25,14.25,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,4,45,31.0,6.0,2.9,12.2,7.0,0.0,0.0
2018,6,20,5,0,62.0,12.0,3.0,12.4,14.0,11.8,0.0
2018,6,20,5,15,184.5,25.0,3.05,12.75,44.0,19.51,6.09
2018,6,20,5,30,307.0,38.0,3.1,13.1,74.0,29.77,19.78
2018,6,20,5,45,333.5,44.5,3.15,13.4,100.5,32.68,23.16
2018,6,20,6,0,360.0,51.0,3.2,13.7,127.0,35.51,26.04
2018,6,20,6,15,203.0,77.0,3.25,14.1,122.0,67.28,47.98
2018,6,20,6,30,46.0,103.0,3.3,14.5,117.0,96.25,74.38
2018,6,20,6,45,58.5,122.5,3.3,14.85,143.5,118.52,92.04
2018,6,20,7,0,71.0,142.0,3.3,15.2,170.0,142.34,111.11
2018,6,20,7,15,101.0,165.5,3.3,15.6,211.5,171.93,134.37
2018,6,20,7,30,131.0,189.0,3.3,16.0,253.0,208.38,163.41
2018,6,20,7,45,151.0,211.0,3.25,16.35,292.0,243.48,191.57
2018,6,20,8,0,171.0,233.0,3.2,16.7,331.0,280.78,221.26
2018,6,20,8,15,202.0,257.5,3.2,17.05,383.0,327.34,257.89
2018,6,20,8,30,233.0,282.0,3.2,17.4,435.0,374.53,294.57
2018,6,20,8,45,464.0,225.0,3.15,17.8,555.5,461.9,363.75
2018,6,20,9,0,695.0,168.0,3.1,18.2,676.0,570.86,448.6
2018,6,20,9,15,803.5,132.0,3.15,18.5,749.5,641.4,502.78
2018,6,20,9,30,912.0,96.0,3.2,18.8,823.0,718.72,560.51
2018,6,20,9,45,908.5,103.5,3.25,19.1,853.0,761.55,589.36
2018,6,20,10,0,905.0,111.0,3.3,19.4,883.0,802.01,616.44
2018,6,20,10,15,912.0,111.5,3.35,19.65,911.0,841.69,642.84
2018,6,20,10,30,919.0,112.0,3.4,19.9,939.0,879.42,667.67
2018,6,20,10,45,925.0,111.5,3.5,20.1,960.0,913.18,690.03
2018,6,20,11,0,931.0,111.0,3.6,20.3,981.0,944.57,710.72
2018,6,20,11,15,934.5,111.5,3.7,20.4,995.5,972.11,729.05
2018,6,20,11,30,938.0,112.0,3.8,20.5,1010.0,996.87,745.54
2018,6,20,11,45,941.5,110.5,3.9,20.6,1017.0,1016.78,758.83
2018,6,20,12,0,945.0,109.0,4.0,20.7,1024.0,1033.68,770.22
2018,6,20,12,15,945.0,109.0,4.05,20.65,1023.0,1045.54,778.45
2018,6,20,12,30,945.0,109.0,4.1,20.6,1022.0,1054.17,784.69
2018,6,20,12,45,943.5,108.5,4.2,20.6,1013.5,1057.52,787.73
2018,6,20,13,0,942.0,108.0,4.3,20.6,1005.0,1057.55,788.7
2018,6,20,13,15,939.5,107.0,4.35,20.5,989.5,1052.74,786.55
2018,6,20,13,30,937.0,106.0,4.4,20.4,974.0,1044.62,782.31
2018,6,20,13,45,933.5,104.5,4.4,20.3,951.5,1031.72,774.67
2018,6,20,14,0,930.0,103.0,4.4,20.2,929.0,1015.64,764.98
2018,6,20,14,15,924.0,101.5,4.4,20.05,900.0,994.07,751.7
2018,6,20,14,30,918.0,100.0,4.4,19.9,871.0,969.58,736.58
2018,6,20,14,45,910.5,98.5,4.4,19.75,836.5,940.96,718.59
2018,6,20,15,0,903.0,97.0,4.4,19.6,802.0,909.79,698.76
2018,6,20,15,15,892.0,95.0,4.4,19.6,761.5,872.69,674.23
2018,6,20,15,30,881.0,93.0,4.4,19.6,721.0,833.61,648.14
2018,6,20,15,45,868.0,91.0,4.35,19.2,677.0,791.19,620.04
2018,6,20,16,0,855.0,89.0,4.3,18.8,633.0,747.36,590.57
2018,6,20,16,15,838.0,86.5,4.25,18.55,585.5,698.97,557.03
2018,6,20,16,30,821.0,84.0,4.2,18.3,538.0,653.02,524.65
2018,6,20,16,45,798.5,80.5,4.15,18.0,488.0,598.88,483.5
2018,6,20,17,0,776.0,77.0,4.1,17.7,438.0,545.16,441.53
2018,6,20,17,15,745.0,73.0,4.05,17.3,387.0,487.01,394.95
2018,6,20,17,30,714.0,69.0,4.0,16.9,336.0,430.66,348.35
2018,6,20,17,45,672.0,64.5,3.95,16.55,286.0,371.01,297.63
2018,6,20,18,0,630.0,60.0,3.9,16.2,236.0,315.83,249.16
2018,6,20,18,15,566.5,54.5,3.8,15.75,189.0,255.24,195.69
2018,6,20,18,30,503.0,49.0,3.7,15.3,142.0,200.9,147.05
2018,6,20,18,45,406.0,40.5,3.6,14.9,101.5,142.27,96.56
2018,6,20,19,0,309.0,32.0,3.5,14.5,61.0,93.96,53.49
2018,6,20,19,15,185.0,20.5,3.45,14.25,35.0,45.61,0.0
2018,6,20,19,30,61.0,9.0,3.4,14.0,9.0,13.3,0.0
2018,6,20,19,45,30.5,4.5,3.4,13.75,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,21,4,45,60.0,8.0,2.95,11.85,9.5,0.0,0.0
2018,6,21,5,0,120.0,16.0,3.0,12.0,19.0,15.73,0.0
2018,6,21,5,15,242.0,27.0,3.05,12.35,49.5,22.12,7.42
2018,6,21,5,30,364.0,38.0,3.1,12.7,80.0,29.84,19.86
2018,6,21,5,45,452.0,45.5,3.1,13.05,123.0,33.71,24.11
2018,6,21,6,0,540.0,53.0,3.1,13.4,166.0,37.43,27.78
2018,6,21,6,15,477.0,70.0,3.05,13.85,189.5,63.03,39.59
2018,6,21,6,30,414.0,87.0,3.0,14.3,213.0,99.96,63.39
2018,6,21,6,45,370.5,113.0,3.0,14.75,241.0,140.12,96.38
2018,6,21,7,0,327.0,139.0,3.0,15.2,269.0,180.02,131.67
2018,6,21,7,15,310.5,161.0,2.95,15.7,298.0,214.48,161.8
2018,6,21,7,30,294.0,183.0,2.9,16.2,327.0,247.36,190.36
2018,6,21,7,45,251.0,208.5,2.8,16.65,340.5,272.45,212.46
2018,6,21,8,0,208.0,234.0,2.7,17.1,354.0,296.21,232.33
2018,6,21,8,15,191.5,255.5,2.65,17.55,373.0,320.69,251.68
2018,6,21,8,30,175.0,277.0,2.6,18.0,392.0,343.46,269.05
2018,6,21,8,45,184.0,299.0,2.55,18.45,427.0,378.99,295.83
2018,6,21,9,0,193.0,321.0,2.5,18.9,462.0,415.29,322.66
2018,6,21,9,15,251.5,328.5,2.45,19.35,522.5,469.21,363.09
2018,6,21,9,30,310.0,336.0,2.4,19.8,583.0,529.76,407.66
2018,6,21,9,45,528.5,260.5,2.35,20.25,702.5,632.9,486.17
2018,6,21,10,0,747.0,185.0,2.3,20.7,822.0,751.22,572.91
2018,6,21,10,15,848.5,139.5,2.25,21.05,885.0,816.9,615.67
2018,6,21,10,30,950.0,94.0,2.2,21.4,948.0,887.47,660.84
