Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,4,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,1,4,45,33.0,6.0,2.65,15.2,6.5,0.0,0.0
2018,7,1,5,0,66.0,12.0,2.7,15.3,13.0,11.8,0.0
2018,7,1,5,15,158.0,24.0,2.7,15.65,38.0,18.93,0.22
2018,7,1,5,30,250.0,36.0,2.7,16.0,63.0,27.76,17.37
2018,7,1,5,45,309.5,47.5,2.7,16.35,98.0,35.74,25.38
2018,7,1,6,0,369.0,59.0,2.7,16.7,133.0,43.32,32.48
2018,7,1,6,15,391.5,73.0,2.65,17.1,171.0,59.31,40.05
2018,7,1,6,30,414.0,87.0,2.6,17.5,209.0,95.33,59.75
2018,7,1,6,45,441.5,99.5,2.6,17.85,251.5,133.43,86.75
2018,7,1,7,0,469.0,112.0,2.6,18.2,294.0,174.67,119.67
2018,7,1,7,15,420.0,139.5,2.55,18.65,319.5,214.27,155.58
2018,7,1,7,30,371.0,167.0,2.5,19.1,345.0,248.96,187.0
2018,7,1,7,45,322.5,199.5,2.45,19.5,366.0,286.02,219.05
2018,7,1,8,0,274.0,232.0,2.4,19.9,387.0,314.8,243.17
2018,7,1,8,15,270.0,255.0,2.4,20.3,419.0,349.96,270.87
2018,7,1,8,30,266.0,278.0,2.4,20.7,451.0,384.65,297.46
2018,7,1,8,45,256.0,301.0,2.35,21.1,476.5,415.59,320.41
2018,7,1,9,0,246.0,324.0,2.3,21.5,502.0,445.42,341.91
2018,7,1,9,15,232.0,347.0,2.35,21.85,522.0,473.16,361.55
2018,7,1,9,30,218.0,370.0,2.4,22.2,542.0,497.5,378.33
2018,7,1,9,45,232.0,384.0,2.4,22.55,574.5,532.23,402.84
2018,7,1,10,0,246.0,398.0,2.4,22.9,607.0,567.31,427.22
2018,7,1,10,15,229.0,412.0,2.5,23.1,611.5,578.97,434.58
2018,7,1,10,30,212.0,426.0,2.6,23.3,616.0,588.61,440.55
2018,7,1,10,45,160.0,438.0,2.65,23.55,583.0,564.6,421.45
2018,7,1,11,0,108.0,450.0,2.7,23.8,550.0,535.08,398.44
2018,7,1,11,15,111.0,457.5,2.8,23.85,562.0,552.59,411.06
2018,7,1,11,30,114.0,465.0,2.9,23.9,574.0,567.9,421.89
2018,7,1,11,45,126.5,470.5,3.0,24.0,592.0,590.12,437.88
2018,7,1,12,0,139.0,476.0,3.1,24.1,610.0,612.34,453.81
2018,7,1,12,15,215.0,449.0,3.15,24.0,656.5,664.22,493.26
2018,7,1,12,30,291.0,422.0,3.2,23.9,703.0,721.84,536.07
2018,7,1,12,45,322.0,407.0,3.25,23.85,715.5,741.44,550.84
2018,7,1,13,0,353.0,392.0,3.3,23.8,728.0,759.76,565.01
2018,7,1,13,15,337.0,385.0,3.35,23.65,701.5,737.79,550.27
2018,7,1,13,30,321.0,378.0,3.4,23.5,675.0,714.5,534.8
2018,7,1,13,45,404.0,331.5,3.45,23.35,696.5,753.87,566.31
2018,7,1,14,0,487.0,285.0,3.5,23.2,718.0,782.73,590.18
2018,7,1,14,15,660.0,211.0,3.5,23.0,778.0,867.22,653.53
2018,7,1,14,30,833.0,137.0,3.5,22.8,838.0,936.5,701.61
2018,7,1,14,45,825.0,134.5,3.5,22.55,805.0,908.62,683.87
2018,7,1,15,0,817.0,132.0,3.5,22.3,772.0,878.41,665.2
2018,7,1,15,15,804.0,130.0,3.5,22.3,733.0,842.25,641.65
2018,7,1,15,30,791.0,128.0,3.5,22.3,694.0,804.4,616.76
2018,7,1,15,45,775.5,124.0,3.45,21.7,650.0,760.94,588.78
2018,7,1,16,0,760.0,120.0,3.4,21.1,606.0,716.42,559.61
2018,7,1,16,15,740.5,115.0,3.4,20.7,559.0,667.13,526.19
2018,7,1,16,30,721.0,110.0,3.4,20.3,512.0,619.28,491.78
2018,7,1,16,45,695.5,106.0,3.4,19.9,464.0,567.0,452.89
2018,7,1,17,0,670.0,102.0,3.4,19.5,416.0,515.54,413.53
2018,7,1,17,15,635.0,96.5,3.4,19.0,366.5,458.4,368.7
2018,7,1,17,30,600.0,91.0,3.4,18.5,317.0,403.56,324.32
2018,7,1,17,45,553.5,83.5,3.35,18.05,268.5,344.06,274.85
2018,7,1,18,0,507.0,76.0,3.3,17.6,220.0,288.6,227.42
2018,7,1,18,15,441.0,67.5,3.25,17.15,175.0,229.77,176.69
2018,7,1,18,30,375.0,59.0,3.2,16.7,130.0,176.56,130.36
2018,7,1,18,45,285.0,47.0,3.15,16.25,92.0,122.54,84.72
2018,7,1,19,0,195.0,35.0,3.1,15.8,54.0,78.32,46.58
2018,7,1,19,15,113.5,21.5,3.1,15.55,31.0,38.66,0.0
2018,7,1,19,30,32.0,8.0,3.1,15.3,8.0,10.35,0.0
2018,7,1,19,45,16.0,4.0,3.05,15.1,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,2,4,45,16.5,3.5,1.8,14.6,4.0,0.0,0.0
2018,7,2,5,0,33.0,7.0,1.8,14.8,8.0,6.88,0.0
2018,7,2,5,15,92.5,21.0,1.85,15.1,29.5,16.41,0.0
2018,7,2,5,30,152.0,35.0,1.9,15.4,51.0,26.93,16.67
2018,7,2,5,45,218.0,51.0,1.9,15.75,87.0,38.58,27.9
2018,7,2,6,0,284.0,67.0,1.9,16.1,123.0,49.67,38.13
2018,7,2,6,15,288.0,80.0,1.85,16.5,151.0,62.83,44.51
2018,7,2,6,30,292.0,93.0,1.8,16.9,179.0,91.46,61.08
2018,7,2,6,45,256.5,111.5,1.75,17.25,197.0,124.77,87.72
2018,7,2,7,0,221.0,130.0,1.7,17.6,215.0,150.0,109.86
2018,7,2,7,15,195.5,149.0,1.65,18.05,232.0,174.31,131.24
2018,7,2,7,30,170.0,168.0,1.6,18.5,249.0,199.64,153.07
2018,7,2,7,45,252.5,177.0,1.6,18.9,312.5,242.72,186.32
2018,7,2,8,0,335.0,186.0,1.6,19.3,376.0,297.9,229.49
2018,7,2,8,15,293.0,220.0,1.6,19.7,396.5,328.88,254.39
2018,7,2,8,30,251.0,254.0,1.6,20.1,417.0,355.65,274.99
2018,7,2,8,45,301.0,265.5,1.6,20.55,474.0,407.67,314.34
2018,7,2,9,0,351.0,277.0,1.6,21.0,531.0,464.13,356.2
2018,7,2,9,15,399.0,279.0,1.7,21.3,582.5,513.62,393.03
2018,7,2,9,30,447.0,281.0,1.8,21.6,634.0,568.11,432.99
2018,7,2,9,45,413.0,313.0,1.85,21.9,650.0,594.81,450.53
2018,7,2,10,0,379.0,345.0,1.9,22.2,666.0,618.17,465.48
2018,7,2,10,15,380.0,355.0,1.95,22.45,686.0,645.03,483.77
2018,7,2,10,30,381.0,365.0,2.0,22.7,706.0,671.05,501.25
2018,7,2,10,45,267.5,410.5,2.1,22.95,652.5,631.83,470.32
2018,7,2,11,0,154.0,456.0,2.2,23.2,599.0,583.81,433.07
2018,7,2,11,15,147.0,461.0,2.3,23.3,599.5,588.92,436.76
2018,7,2,11,30,140.0,466.0,2.4,23.4,600.0,593.23,439.55
2018,7,2,11,45,145.0,472.0,2.55,23.5,611.5,609.28,451.14
2018,7,2,12,0,150.0,478.0,2.7,23.6,623.0,625.01,462.45
2018,7,2,12,15,204.5,460.5,2.8,23.5,658.0,665.42,493.12
2018,7,2,12,30,259.0,443.0,2.9,23.4,693.0,711.31,527.2
2018,7,2,12,45,299.0,428.0,3.0,23.3,714.5,739.89,548.81
2018,7,2,13,0,339.0,413.0,3.1,23.2,736.0,767.33,569.75
2018,7,2,13,15,351.5,404.0,3.2,23.0,734.0,771.93,574.44
2018,7,2,13,30,364.0,395.0,3.3,22.8,732.0,774.95,578.26
2018,7,2,13,45,416.0,362.0,3.4,22.55,738.5,797.08,596.86
2018,7,2,14,0,468.0,329.0,3.5,22.3,745.0,810.02,609.2
2018,7,2,14,15,555.5,280.5,3.5,22.0,759.0,837.15,632.27
2018,7,2,14,30,643.0,232.0,3.5,21.7,773.0,861.55,653.23
2018,7,2,14,45,636.5,225.5,3.55,21.4,742.5,835.17,636.53
2018,7,2,15,0,630.0,219.0,3.6,21.1,712.0,806.88,618.68
2018,7,2,15,15,615.0,213.0,3.6,21.1,674.0,770.0,593.43
2018,7,2,15,30,600.0,207.0,3.6,21.1,636.0,732.03,567.15
2018,7,2,15,45,590.5,196.5,3.6,20.45,597.0,692.91,541.25
2018,7,2,16,0,581.0,186.0,3.6,19.8,558.0,652.74,514.0
2018,7,2,16,15,569.5,174.5,3.55,19.45,516.0,606.3,480.81
2018,7,2,16,30,558.0,163.0,3.5,19.1,474.0,562.36,448.72
2018,7,2,16,45,542.0,151.0,3.5,18.75,430.0,514.74,413.09
2018,7,2,17,0,526.0,139.0,3.5,18.4,386.0,467.42,376.75
2018,7,2,17,15,497.0,128.0,3.5,17.95,340.0,414.63,335.11
2018,7,2,17,30,468.0,117.0,3.5,17.5,294.0,363.85,293.91
2018,7,2,17,45,437.0,104.5,3.5,17.1,250.5,312.79,251.31
2018,7,2,18,0,406.0,92.0,3.5,16.7,207.0,264.41,209.78
2018,7,2,18,15,351.0,79.0,3.45,16.3,164.5,210.22,163.01
2018,7,2,18,30,296.0,66.0,3.4,15.9,122.0,161.64,120.69
2018,7,2,18,45,229.0,51.0,3.35,15.55,86.5,113.94,79.89
2018,7,2,19,0,162.0,36.0,3.3,15.2,51.0,73.56,44.27
2018,7,2,19,15,94.0,21.5,3.25,15.0,29.0,35.19,0.0
2018,7,2,19,30,26.0,7.0,3.2,14.8,7.0,8.9,0.0
2018,7,2,19,45,13.0,3.5,3.2,14.6,3.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.5,1.95,13.4,5.0,0.0,0.0
2018,7,3,5,0,34.0,9.0,1.9,13.6,10.0,8.85,0.0
2018,7,3,5,15,119.5,24.5,1.85,14.05,35.5,19.42,0.0
2018,7,3,5,30,205.0,40.0,1.8,14.5,61.0,31.19,20.18
2018,7,3,5,45,292.5,52.0,1.75,14.9,100.0,39.49,28.78
2018,7,3,6,0,380.0,64.0,1.7,15.3,139.0,47.4,36.24
2018,7,3,6,15,356.5,79.5,1.6,15.7,165.5,62.86,44.34
2018,7,3,6,30,333.0,95.0,1.5,16.1,192.0,95.36,63.19
2018,7,3,6,45,313.0,117.0,1.4,16.55,222.0,135.54,94.37
2018,7,3,7,0,293.0,139.0,1.3,17.0,252.0,169.53,122.87
2018,7,3,7,15,324.5,155.0,1.3,17.4,296.5,208.36,154.16
2018,7,3,7,30,356.0,171.0,1.3,17.8,341.0,250.6,188.57
2018,7,3,7,45,494.0,157.5,1.25,18.15,421.0,302.79,228.77
2018,7,3,8,0,632.0,144.0,1.2,18.5,501.0,371.65,282.67
2018,7,3,8,15,694.0,136.5,1.25,18.9,559.5,426.31,326.56
2018,7,3,8,30,756.0,129.0,1.3,19.3,618.0,486.51,373.91
2018,7,3,8,45,774.5,131.5,1.35,19.7,662.0,539.55,414.72
2018,7,3,9,0,793.0,134.0,1.4,20.1,706.0,590.93,453.25
2018,7,3,9,15,803.5,137.0,1.5,20.45,744.0,638.09,488.13
2018,7,3,9,30,814.0,140.0,1.6,20.8,782.0,684.65,521.77
2018,7,3,9,45,819.0,145.0,1.65,21.1,814.5,728.35,552.28
2018,7,3,10,0,824.0,150.0,1.7,21.4,847.0,770.61,579.89
2018,7,3,10,15,831.0,150.5,1.8,21.65,873.5,808.5,604.8
2018,7,3,10,30,838.0,151.0,1.9,21.9,900.0,844.69,628.44
2018,7,3,10,45,844.0,151.5,2.0,22.15,921.0,878.15,650.13
2018,7,3,11,0,850.0,152.0,2.1,22.4,942.0,906.71,668.52
2018,7,3,11,15,853.5,153.0,2.2,22.5,956.5,933.45,686.11
2018,7,3,11,30,857.0,154.0,2.3,22.6,971.0,957.69,702.09
2018,7,3,11,45,859.0,154.0,2.4,22.75,978.0,976.93,714.72
2018,7,3,12,0,861.0,154.0,2.5,22.9,985.0,993.41,725.67
2018,7,3,12,15,861.5,154.0,2.6,22.95,985.0,1005.61,734.22
2018,7,3,12,30,862.0,154.0,2.7,23.0,985.0,1014.88,741.0
2018,7,3,12,45,861.0,153.0,2.75,23.0,977.5,1018.69,744.03
2018,7,3,13,0,860.0,152.0,2.8,23.0,970.0,1019.45,745.25
2018,7,3,13,15,856.5,151.0,2.9,22.95,955.0,1014.66,743.58
2018,7,3,13,30,853.0,150.0,3.0,22.9,940.0,1006.83,740.03
2018,7,3,13,45,847.5,148.5,3.05,22.85,918.0,993.52,732.55
2018,7,3,14,0,842.0,147.0,3.1,22.8,896.0,983.24,727.18
2018,7,3,14,15,834.5,144.5,3.1,22.65,867.0,961.17,713.88
2018,7,3,14,30,827.0,142.0,3.1,22.5,838.0,936.45,698.9
2018,7,3,14,45,817.0,139.5,3.1,22.35,803.5,906.93,680.65
2018,7,3,15,0,807.0,137.0,3.1,22.2,769.0,875.18,660.81
2018,7,3,15,15,793.5,135.0,3.1,22.2,730.0,838.9,637.33
2018,7,3,15,30,780.0,133.0,3.1,22.2,691.0,800.97,612.54
2018,7,3,15,45,765.0,129.0,3.1,21.7,648.0,758.31,585.27
2018,7,3,16,0,750.0,125.0,3.1,21.2,605.0,714.55,556.78
2018,7,3,16,15,730.0,121.0,3.1,20.85,558.5,668.33,525.45
2018,7,3,16,30,710.0,117.0,3.1,20.5,512.0,619.9,490.58
2018,7,3,16,45,684.0,111.0,3.15,20.1,463.0,565.56,450.57
2018,7,3,17,0,658.0,105.0,3.2,19.7,414.0,512.11,410.04
2018,7,3,17,15,621.5,100.0,3.2,19.25,365.0,455.22,365.45
2018,7,3,17,30,585.0,95.0,3.2,18.8,316.0,400.76,321.45
2018,7,3,17,45,536.5,88.0,3.2,18.35,267.5,341.57,272.47
2018,7,3,18,0,488.0,81.0,3.2,17.9,219.0,286.6,225.67
2018,7,3,18,15,421.0,71.0,3.15,17.45,173.5,225.4,173.27
2018,7,3,18,30,354.0,61.0,3.1,17.0,128.0,172.92,127.78
2018,7,3,18,45,266.0,48.5,3.05,16.5,90.5,119.9,83.12
2018,7,3,19,0,178.0,36.0,3.0,16.0,53.0,76.5,45.66
2018,7,3,19,15,102.5,21.5,3.0,15.75,30.0,37.26,0.0
2018,7,3,19,30,27.0,7.0,3.0,15.5,7.0,8.98,0.0
2018,7,3,19,45,13.5,3.5,2.95,15.2,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.5,13.35,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.6,13.6,10.0,8.85,0.0
2018,7,4,5,15,146.0,24.0,2.7,13.95,37.0,19.04,0.0
2018,7,4,5,30,248.0,39.0,2.8,14.3,64.0,30.41,19.43
2018,7,4,5,45,344.5,48.5,2.85,14.65,104.0,36.71,26.35
2018,7,4,6,0,441.0,58.0,2.9,15.0,144.0,42.98,32.37
2018,7,4,6,15,506.0,65.0,2.85,15.3,191.0,51.9,34.31
2018,7,4,6,30,571.0,72.0,2.8,15.6,238.0,90.48,51.15
2018,7,4,6,45,430.5,95.5,2.8,15.95,234.0,127.03,82.67
2018,7,4,7,0,290.0,119.0,2.8,16.3,230.0,152.14,109.46
2018,7,4,7,15,164.5,148.5,2.75,16.6,213.5,170.09,129.91
2018,7,4,7,30,39.0,178.0,2.7,16.9,197.0,174.12,137.32
2018,7,4,7,45,28.5,185.5,2.7,17.25,200.0,181.16,142.89
2018,7,4,8,0,18.0,193.0,2.7,17.6,203.0,189.6,149.33
2018,7,4,8,15,20.0,210.0,2.75,17.9,222.0,207.92,163.4
2018,7,4,8,30,22.0,227.0,2.8,18.2,241.0,226.47,177.51
2018,7,4,8,45,67.5,265.5,2.8,18.55,313.0,285.85,223.73
2018,7,4,9,0,113.0,304.0,2.8,18.9,385.0,350.72,273.49
2018,7,4,9,15,174.5,331.5,2.85,19.15,465.0,422.1,327.9
2018,7,4,9,30,236.0,359.0,2.9,19.4,545.0,497.8,384.66
2018,7,4,9,45,316.5,350.5,2.95,19.7,611.5,560.34,431.63
2018,7,4,10,0,397.0,342.0,3.0,20.0,678.0,628.41,482.04
2018,7,4,10,15,587.0,262.0,3.05,20.2,776.5,720.97,552.75
2018,7,4,10,30,777.0,182.0,3.1,20.4,875.0,823.57,627.13
2018,7,4,10,45,840.0,152.0,3.15,20.6,917.5,874.75,660.87
2018,7,4,11,0,903.0,122.0,3.2,20.8,960.0,924.62,693.72
2018,7,4,11,15,907.5,121.0,3.2,20.9,974.5,951.59,710.76
2018,7,4,11,30,912.0,120.0,3.2,21.0,989.0,975.92,726.18
2018,7,4,11,45,916.0,119.0,3.25,21.1,997.0,997.0,739.84
2018,7,4,12,0,920.0,118.0,3.3,21.2,1005.0,1015.18,751.66
2018,7,4,12,15,922.0,116.5,3.3,21.25,1005.5,1027.91,759.72
2018,7,4,12,30,924.0,115.0,3.3,21.3,1006.0,1037.52,765.84
2018,7,4,12,45,926.5,111.5,3.25,21.3,999.0,1042.39,768.72
2018,7,4,13,0,929.0,108.0,3.2,21.3,992.0,1043.97,769.59
2018,7,4,13,15,928.0,107.0,3.2,21.3,978.5,1041.3,768.23
2018,7,4,13,30,927.0,106.0,3.2,21.3,965.0,1035.32,764.87
2018,7,4,13,45,925.0,104.0,3.15,21.3,944.0,1024.05,757.72
2018,7,4,14,0,923.0,102.0,3.1,21.3,923.0,1009.54,748.6
2018,7,4,14,15,917.5,101.0,3.1,21.25,895.0,989.59,736.52
2018,7,4,14,30,912.0,100.0,3.1,21.2,867.0,966.71,722.55
2018,7,4,14,45,904.5,98.0,3.05,21.1,832.5,938.12,704.51
2018,7,4,15,0,897.0,96.0,3.0,21.0,798.0,906.96,684.72
2018,7,4,15,15,886.5,94.0,3.0,21.0,758.5,870.81,661.52
2018,7,4,15,30,876.0,92.0,3.0,21.0,719.0,832.62,636.74
2018,7,4,15,45,863.5,90.5,3.0,20.65,676.0,791.55,610.51
2018,7,4,16,0,851.0,89.0,3.0,20.3,633.0,749.03,582.87
2018,7,4,16,15,834.5,85.5,3.0,20.05,585.5,700.19,549.97
2018,7,4,16,30,818.0,82.0,3.0,19.8,538.0,653.76,518.28
2018,7,4,16,45,795.0,79.5,3.0,19.5,488.5,600.57,479.03
2018,7,4,17,0,772.0,77.0,3.0,19.2,439.0,547.8,438.73
2018,7,4,17,15,740.5,73.5,3.0,18.75,388.0,490.0,393.47
2018,7,4,17,30,709.0,70.0,3.0,18.3,337.0,433.99,348.1
2018,7,4,17,45,665.0,65.0,3.05,17.9,286.5,373.85,297.97
2018,7,4,18,0,621.0,60.0,3.1,17.5,236.0,316.49,248.59
2018,7,4,18,15,558.0,54.5,3.0,17.05,189.0,256.1,195.83
2018,7,4,18,30,495.0,49.0,2.9,16.6,142.0,201.91,147.71
2018,7,4,18,45,399.5,41.0,2.8,16.1,102.0,143.92,98.02
2018,7,4,19,0,304.0,33.0,2.7,15.6,62.0,96.05,55.61
2018,7,4,19,15,182.0,20.5,2.65,15.3,35.5,46.5,0.0
2018,7,4,19,30,60.0,8.0,2.6,15.0,9.0,12.53,0.0
2018,7,4,19,45,30.0,4.0,2.5,14.7,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,5,4,45,39.5,5.0,1.7,12.25,5.5,0.0,0.0
2018,7,5,5,0,79.0,10.0,1.8,12.5,11.0,9.83,0.0
2018,7,5,5,15,218.5,21.0,1.9,13.0,39.5,17.0,0.0
2018,7,5,5,30,358.0,32.0,2.0,13.5,68.0,25.04,14.98
2018,7,5,5,45,257.5,35.0,2.1,14.0,68.0,25.04,16.24
2018,7,5,6,0,157.0,38.0,2.2,14.5,68.0,27.2,18.5
2018,7,5,6,15,78.5,51.5,2.2,14.95,66.5,46.31,33.2
2018,7,5,6,30,0.0,65.0,2.2,15.4,65.0,62.43,47.44
2018,7,5,6,45,0.0,84.0,2.15,15.85,84.0,80.07,62.17
2018,7,5,7,0,0.0,103.0,2.1,16.3,103.0,97.83,76.72
2018,7,5,7,15,14.5,135.0,2.05,16.75,142.0,130.53,102.78
2018,7,5,7,30,29.0,167.0,2.0,17.2,181.0,161.88,127.44
2018,7,5,7,45,72.5,199.5,1.95,17.65,239.0,207.78,162.96
2018,7,5,8,0,116.0,232.0,1.9,18.1,297.0,255.75,200.0
2018,7,5,8,15,328.0,209.0,1.8,18.55,415.5,333.39,259.4
2018,7,5,8,30,540.0,186.0,1.7,19.0,534.0,432.23,335.29
2018,7,5,8,45,719.5,133.0,1.65,19.45,630.5,507.95,393.69
2018,7,5,9,0,899.0,80.0,1.6,19.9,727.0,602.56,465.01
2018,7,5,9,15,909.5,80.5,1.55,20.4,766.0,651.61,500.03
2018,7,5,9,30,920.0,81.0,1.5,20.9,805.0,699.8,532.94
2018,7,5,9,45,928.5,81.5,1.5,21.35,839.0,745.47,562.19
2018,7,5,10,0,937.0,82.0,1.5,21.8,873.0,789.65,589.94
2018,7,5,10,15,942.5,83.0,1.5,22.2,901.0,830.26,614.97
2018,7,5,10,30,948.0,84.0,1.5,22.6,929.0,868.75,638.28
2018,7,5,10,45,952.0,84.5,1.5,23.05,950.5,903.19,658.55
2018,7,5,11,0,956.0,85.0,1.5,23.5,972.0,935.08,676.99
2018,7,5,11,15,958.5,85.0,1.55,23.8,986.0,962.41,693.48
2018,7,5,11,30,961.0,85.0,1.6,24.1,1000.0,986.84,708.16
2018,7,5,11,45,962.5,85.5,1.65,24.4,1007.5,1007.81,720.68
2018,7,5,12,0,964.0,86.0,1.7,24.7,1015.0,1025.66,731.31
2018,7,5,12,15,960.0,88.5,1.8,24.9,1013.5,1036.91,738.92
2018,7,5,12,30,956.0,91.0,1.9,25.1,1012.0,1044.82,744.58
2018,7,5,12,45,946.5,96.0,1.95,25.25,1002.0,1046.44,745.91
2018,7,5,13,0,937.0,101.0,2.0,25.4,992.0,1044.71,745.32
2018,7,5,13,15,935.0,100.0,2.1,25.4,977.5,1041.01,744.68
2018,7,5,13,30,933.0,99.0,2.2,25.4,963.0,1033.99,742.03
2018,7,5,13,45,930.0,97.5,2.25,25.45,941.5,1022.18,735.69
2018,7,5,14,0,927.0,96.0,2.3,25.5,920.0,1007.16,727.4
2018,7,5,14,15,921.5,94.5,2.35,25.45,891.5,986.6,715.89
2018,7,5,14,30,916.0,93.0,2.4,25.4,863.0,963.09,702.5
2018,7,5,14,45,909.5,90.0,2.4,25.3,828.5,934.23,685.24
2018,7,5,15,0,903.0,87.0,2.4,25.2,794.0,902.73,666.18
2018,7,5,15,15,892.5,85.5,2.4,25.2,754.5,866.92,643.88
2018,7,5,15,30,882.0,84.0,2.4,25.2,715.0,829.05,620.03
2018,7,5,15,45,870.5,82.0,2.4,24.95,672.0,788.01,594.33
2018,7,5,16,0,859.0,80.0,2.4,24.7,629.0,745.41,567.21
2018,7,5,16,15,844.0,76.5,2.4,24.45,582.0,697.3,535.73
2018,7,5,16,30,829.0,73.0,2.4,24.2,535.0,648.39,503.1
2018,7,5,16,45,807.5,71.0,2.35,23.95,486.0,596.44,465.94
2018,7,5,17,0,786.0,69.0,2.3,23.7,437.0,547.32,428.98
2018,7,5,17,15,755.5,65.5,2.3,23.2,386.0,489.43,384.86
2018,7,5,17,30,725.0,62.0,2.3,22.7,335.0,433.24,340.49
2018,7,5,17,45,632.5,60.0,2.25,22.25,272.5,353.15,276.14
2018,7,5,18,0,540.0,58.0,2.2,21.8,210.0,282.55,217.99
2018,7,5,18,15,400.5,47.5,2.2,21.05,148.0,194.86,146.59
2018,7,5,18,30,261.0,37.0,2.2,20.3,86.0,121.62,87.21
2018,7,5,18,45,218.5,30.0,2.15,19.6,63.0,89.81,59.65
2018,7,5,19,0,176.0,23.0,2.1,18.9,40.0,61.18,33.61
2018,7,5,19,15,105.0,14.5,2.2,18.55,23.0,30.03,0.0
2018,7,5,19,30,34.0,6.0,2.3,18.2,6.0,8.54,0.0
2018,7,5,19,45,17.0,3.0,2.45,17.9,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,2.0,16.5,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,2.0,16.6,3.0,2.95,0.0
2018,7,6,5,15,0.0,9.5,2.0,16.75,9.5,9.16,0.0
2018,7,6,5,30,0.0,16.0,2.0,16.9,16.0,15.43,6.85
2018,7,6,5,45,0.0,25.0,2.0,17.1,25.0,24.13,15.2
2018,7,6,6,0,0.0,34.0,2.0,17.3,34.0,32.83,23.17
2018,7,6,6,15,49.0,64.5,2.05,17.55,78.5,59.55,46.86
2018,7,6,6,30,98.0,95.0,2.1,17.8,123.0,87.93,64.92
2018,7,6,6,45,96.0,113.0,2.1,18.0,145.0,109.91,82.2
2018,7,6,7,0,94.0,131.0,2.1,18.2,167.0,131.88,100.16
2018,7,6,7,15,50.0,116.0,2.1,18.5,135.5,119.38,91.66
2018,7,6,7,30,6.0,101.0,2.1,18.8,104.0,98.75,76.05
2018,7,6,7,45,30.0,145.0,2.1,19.1,161.5,145.87,113.56
2018,7,6,8,0,54.0,189.0,2.1,19.4,219.0,197.01,153.76
2018,7,6,8,15,43.0,197.0,2.05,19.8,222.5,203.53,158.46
2018,7,6,8,30,32.0,205.0,2.0,20.2,226.0,208.8,162.08
2018,7,6,8,45,34.5,229.5,2.0,20.55,253.5,235.24,182.15
2018,7,6,9,0,37.0,254.0,2.0,20.9,281.0,262.09,202.2
2018,7,6,9,15,20.0,196.0,2.0,21.4,210.5,200.06,153.48
2018,7,6,9,30,3.0,138.0,2.0,21.9,140.0,135.36,102.36
2018,7,6,9,45,4.0,158.5,2.05,22.35,161.5,155.98,118.24
2018,7,6,10,0,5.0,179.0,2.1,22.8,183.0,176.74,133.9
2018,7,6,10,15,14.5,214.0,2.1,23.25,226.5,218.32,165.6
2018,7,6,10,30,24.0,249.0,2.1,23.7,270.0,261.35,197.83
2018,7,6,10,45,67.5,339.5,2.15,24.2,401.5,387.98,292.12
2018,7,6,11,0,111.0,430.0,2.2,24.7,533.0,520.18,386.42
2018,7,6,11,15,209.5,418.0,2.3,24.95,616.0,603.77,447.33
2018,7,6,11,30,308.0,406.0,2.4,25.2,699.0,694.2,511.95
2018,7,6,11,45,401.5,381.0,2.45,25.45,766.0,770.88,565.76
2018,7,6,12,0,495.0,356.0,2.5,25.7,833.0,846.49,617.99
2018,7,6,12,15,662.0,253.5,2.6,25.8,891.5,917.58,670.37
2018,7,6,12,30,829.0,151.0,2.7,25.9,950.0,978.71,710.21
2018,7,6,12,45,872.0,123.5,2.85,26.05,958.0,999.85,724.36
2018,7,6,13,0,915.0,96.0,3.0,26.2,966.0,1017.45,736.66
2018,7,6,13,15,912.5,96.0,3.05,26.15,952.0,1014.31,735.44
2018,7,6,13,30,910.0,96.0,3.1,26.1,938.0,1007.96,732.43
2018,7,6,13,45,811.0,152.5,3.2,26.05,890.0,967.81,707.82
2018,7,6,14,0,712.0,209.0,3.3,26.0,842.0,925.43,681.68
2018,7,6,14,15,773.0,166.5,3.4,25.85,833.5,925.57,683.98
2018,7,6,14,30,834.0,124.0,3.5,25.7,825.0,918.94,681.51
2018,7,6,14,45,855.5,106.0,3.55,25.55,799.5,901.91,671.84
2018,7,6,15,0,877.0,88.0,3.6,25.4,774.0,880.72,659.44
2018,7,6,15,15,804.5,113.5,3.6,25.4,718.0,825.66,623.03
2018,7,6,15,30,732.0,139.0,3.6,25.4,662.0,767.81,584.36
2018,7,6,15,45,625.0,169.0,3.7,24.9,596.0,692.25,533.07
2018,7,6,16,0,518.0,199.0,3.8,24.4,530.0,616.28,477.92
2018,7,6,16,15,601.0,154.5,3.75,24.1,510.5,611.66,477.91
2018,7,6,16,30,684.0,110.0,3.7,23.8,491.0,594.97,468.18
2018,7,6,16,45,715.5,90.5,3.65,23.5,456.0,562.25,444.61
2018,7,6,17,0,747.0,71.0,3.6,23.2,421.0,526.6,417.89
2018,7,6,17,15,689.5,73.5,3.5,22.8,367.5,462.47,367.44
2018,7,6,17,30,632.0,76.0,3.4,22.4,314.0,403.68,319.96
2018,7,6,17,45,564.0,72.5,3.3,22.0,261.5,337.42,265.65
2018,7,6,18,0,496.0,69.0,3.2,21.6,209.0,277.33,215.22
2018,7,6,18,15,489.5,57.5,3.1,21.2,172.5,236.12,178.19
2018,7,6,18,30,483.0,46.0,3.0,20.8,136.0,195.29,140.42
2018,7,6,18,45,392.0,38.0,2.95,20.4,97.0,139.07,92.76
2018,7,6,19,0,301.0,30.0,2.9,20.0,58.0,92.6,51.87
2018,7,6,19,15,181.5,19.5,2.85,19.8,33.5,45.35,0.0
2018,7,6,19,30,62.0,9.0,2.8,19.6,9.0,13.65,0.0
2018,7,6,19,45,31.0,4.5,2.75,19.35,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.7,18.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.65,18.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.5,2.6,15.15,5.0,0.0,0.0
2018,7,7,5,0,84.0,9.0,2.7,15.3,10.0,8.85,0.0
2018,7,7,5,15,227.5,19.5,2.75,15.65,38.0,15.68,0.0
2018,7,7,5,30,371.0,30.0,2.8,16.0,66.0,23.29,13.14
2018,7,7,5,45,463.0,37.0,2.85,16.35,108.0,27.1,17.78
2018,7,7,6,0,555.0,44.0,2.9,16.7,150.0,30.74,21.38
2018,7,7,6,15,613.5,48.5,2.85,17.25,197.5,39.32,29.12
2018,7,7,6,30,672.0,53.0,2.8,17.8,245.0,80.65,39.89
2018,7,7,6,45,711.5,57.0,2.8,18.35,295.5,126.03,69.22
2018,7,7,7,0,751.0,61.0,2.8,18.9,346.0,175.86,108.4
2018,7,7,7,15,779.5,63.5,2.85,19.45,396.5,226.21,151.7
2018,7,7,7,30,808.0,66.0,2.9,20.0,447.0,282.98,201.28
2018,7,7,7,45,829.0,68.0,2.95,20.55,496.5,335.83,247.83
2018,7,7,8,0,850.0,70.0,3.0,21.1,546.0,390.28,294.76
2018,7,7,8,15,866.0,72.5,3.05,21.55,593.5,444.39,340.36
2018,7,7,8,30,882.0,75.0,3.1,22.0,641.0,499.14,385.06
2018,7,7,8,45,894.5,76.5,3.15,22.45,685.0,551.48,426.6
2018,7,7,9,0,907.0,78.0,3.2,22.9,729.0,603.62,466.71
2018,7,7,9,15,915.5,79.5,3.25,23.2,767.5,652.8,503.77
2018,7,7,9,30,924.0,81.0,3.3,23.5,806.0,700.95,538.54
2018,7,7,9,45,930.0,82.0,3.35,23.85,839.0,745.57,568.4
2018,7,7,10,0,936.0,83.0,3.4,24.2,872.0,788.51,596.73
2018,7,7,10,15,942.0,83.5,3.45,24.4,900.0,829.09,623.47
2018,7,7,10,30,948.0,84.0,3.5,24.6,928.0,867.6,648.58
2018,7,7,10,45,952.0,84.0,3.55,24.8,949.0,901.65,670.49
2018,7,7,11,0,956.0,84.0,3.6,25.0,970.0,933.14,690.61
2018,7,7,11,15,946.0,92.5,3.65,25.05,980.5,957.59,706.38
2018,7,7,11,30,936.0,101.0,3.7,25.1,991.0,978.62,719.96
2018,7,7,11,45,937.0,101.5,3.7,25.2,998.0,998.82,732.58
2018,7,7,12,0,938.0,102.0,3.7,25.3,1005.0,1015.95,743.23
2018,7,7,12,15,911.0,119.0,3.75,25.35,996.0,1018.96,745.21
2018,7,7,12,30,884.0,136.0,3.8,25.4,987.0,1018.31,745.02
2018,7,7,12,45,719.5,235.5,3.85,25.4,924.5,970.7,714.09
2018,7,7,13,0,555.0,335.0,3.9,25.4,862.0,909.8,670.27
2018,7,7,13,15,525.0,347.0,4.0,25.4,839.5,893.22,659.44
2018,7,7,13,30,495.0,359.0,4.1,25.4,817.0,874.8,647.0
2018,7,7,13,45,515.5,340.0,4.15,25.35,807.0,872.84,647.53
2018,7,7,14,0,536.0,321.0,4.2,25.3,797.0,868.29,646.24
2018,7,7,14,15,441.5,339.5,4.3,25.15,723.5,789.65,591.05
2018,7,7,14,30,347.0,358.0,4.4,25.0,650.0,705.71,531.48
2018,7,7,14,45,400.0,321.0,4.45,24.8,644.0,715.93,542.29
2018,7,7,15,0,453.0,284.0,4.5,24.6,638.0,715.08,545.02
2018,7,7,15,15,634.5,197.5,4.5,24.6,666.0,771.36,591.3
2018,7,7,15,30,816.0,111.0,4.5,24.6,694.0,807.81,618.46
2018,7,7,15,45,828.0,97.0,4.6,24.05,657.0,770.64,595.13
2018,7,7,16,0,840.0,83.0,4.7,23.5,620.0,734.46,572.52
2018,7,7,16,15,829.0,79.0,4.7,23.15,575.0,689.44,542.07
2018,7,7,16,30,818.0,75.0,4.7,22.8,530.0,643.32,510.3
2018,7,7,16,45,798.5,72.0,4.7,22.45,481.5,594.78,474.51
2018,7,7,17,0,779.0,69.0,4.7,22.1,433.0,543.36,434.93
2018,7,7,17,15,746.0,65.5,4.65,21.65,381.5,484.41,388.28
2018,7,7,17,30,713.0,62.0,4.6,21.2,330.0,427.41,341.76
2018,7,7,17,45,673.5,57.5,4.5,20.75,280.5,368.68,292.39
2018,7,7,18,0,634.0,53.0,4.4,20.3,231.0,313.15,244.22
2018,7,7,18,15,580.0,48.5,4.3,19.8,186.5,257.03,194.75
2018,7,7,18,30,526.0,44.0,4.2,19.3,142.0,205.44,148.5
2018,7,7,18,45,434.5,37.0,4.05,18.75,102.0,147.9,99.04
2018,7,7,19,0,343.0,30.0,3.9,18.2,62.0,100.13,56.09
2018,7,7,19,15,208.5,19.5,3.9,17.9,35.5,48.71,0.0
2018,7,7,19,30,74.0,9.0,3.9,17.6,9.0,14.56,0.0
2018,7,7,19,45,37.0,4.5,3.85,17.25,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.75,16.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,8,4,45,39.5,4.5,3.1,13.75,5.0,0.0,0.0
2018,7,8,5,0,79.0,9.0,3.2,13.9,10.0,8.85,0.0
2018,7,8,5,15,216.5,19.5,3.2,14.3,37.0,15.78,0.0
2018,7,8,5,30,354.0,30.0,3.2,14.7,64.0,23.39,13.17
2018,7,8,5,45,444.0,37.5,3.25,15.05,105.0,27.64,18.34
2018,7,8,6,0,534.0,45.0,3.3,15.4,146.0,31.67,22.31
2018,7,8,6,15,592.5,50.0,3.35,16.0,193.0,36.5,26.77
2018,7,8,6,30,651.0,55.0,3.4,16.6,240.0,80.21,40.74
2018,7,8,6,45,690.0,58.5,3.4,17.15,289.0,123.91,68.82
2018,7,8,7,0,729.0,62.0,3.4,17.7,338.0,172.03,106.73
2018,7,8,7,15,757.5,65.5,3.4,18.2,388.5,222.08,149.94
2018,7,8,7,30,786.0,69.0,3.4,18.7,439.0,275.05,196.74
2018,7,8,7,45,806.5,72.0,3.45,19.25,488.0,331.01,246.01
2018,7,8,8,0,827.0,75.0,3.5,19.8,537.0,385.05,292.91
2018,7,8,8,15,843.5,77.0,3.5,20.3,583.5,437.8,337.67
2018,7,8,8,30,860.0,79.0,3.5,20.8,630.0,491.25,381.62
2018,7,8,8,45,872.0,81.0,3.5,21.25,673.5,542.77,422.8
2018,7,8,9,0,884.0,83.0,3.5,21.7,717.0,594.08,462.53
2018,7,8,9,15,892.0,85.0,3.55,22.1,755.0,642.44,499.14
2018,7,8,9,30,900.0,87.0,3.6,22.5,793.0,689.77,533.77
2018,7,8,9,45,904.0,91.0,3.65,22.9,826.0,734.91,564.24
2018,7,8,10,0,908.0,95.0,3.7,23.3,859.0,778.3,593.09
2018,7,8,10,15,914.5,95.5,3.7,23.6,887.0,818.34,619.28
2018,7,8,10,30,921.0,96.0,3.7,23.9,915.0,856.42,643.84
2018,7,8,10,45,927.5,95.5,3.75,24.15,937.5,891.38,666.45
2018,7,8,11,0,934.0,95.0,3.8,24.4,960.0,924.0,687.35
2018,7,8,11,15,937.5,95.5,3.85,24.5,975.0,952.38,705.73
2018,7,8,11,30,941.0,96.0,3.9,24.6,990.0,977.97,722.26
2018,7,8,11,45,943.5,95.5,3.9,24.75,998.0,998.72,735.14
2018,7,8,12,0,946.0,95.0,3.9,24.9,1006.0,1016.42,746.07
2018,7,8,12,15,945.0,96.0,3.95,24.9,1005.5,1029.07,754.53
2018,7,8,12,30,944.0,97.0,4.0,24.9,1005.0,1038.46,760.99
2018,7,8,12,45,941.0,97.0,4.05,24.9,996.5,1041.54,763.44
2018,7,8,13,0,938.0,97.0,4.1,24.9,988.0,1041.28,763.87
2018,7,8,13,15,935.5,96.5,4.15,24.9,973.5,1037.66,762.22
2018,7,8,13,30,933.0,96.0,4.2,24.9,959.0,1030.74,758.52
2018,7,8,13,45,929.0,95.5,4.25,24.85,937.5,1019.06,751.94
2018,7,8,14,0,925.0,95.0,4.3,24.8,916.0,1004.19,743.35
2018,7,8,14,15,919.5,93.5,4.3,24.7,888.0,983.73,730.93
2018,7,8,14,30,914.0,92.0,4.3,24.6,860.0,960.31,716.59
2018,7,8,14,45,906.5,90.5,4.35,24.45,826.0,932.23,699.47
2018,7,8,15,0,899.0,89.0,4.4,24.3,792.0,901.58,680.5
2018,7,8,15,15,889.0,87.0,4.4,24.3,752.5,865.8,657.24
2018,7,8,15,30,879.0,85.0,4.4,24.3,713.0,827.94,632.38
2018,7,8,15,45,866.5,83.0,4.4,23.85,669.5,786.21,605.62
2018,7,8,16,0,854.0,81.0,4.4,23.4,626.0,742.99,577.4
2018,7,8,16,15,837.5,78.5,4.45,23.05,579.0,695.09,545.31
2018,7,8,16,30,821.0,76.0,4.5,22.7,532.0,646.52,512.12
2018,7,8,16,45,800.0,73.0,4.5,22.35,483.0,596.9,475.62
2018,7,8,17,0,779.0,70.0,4.5,22.0,434.0,544.51,435.4
2018,7,8,17,15,750.0,66.5,4.5,21.5,384.0,487.71,390.72
2018,7,8,17,30,721.0,63.0,4.5,21.0,334.0,432.47,345.77
2018,7,8,17,45,681.0,59.0,4.45,20.5,284.5,373.64,296.44
2018,7,8,18,0,641.0,55.0,4.4,20.0,235.0,318.02,248.26
2018,7,8,18,15,581.5,49.5,4.3,19.4,188.0,258.61,196.25
2018,7,8,18,30,522.0,44.0,4.2,18.8,141.0,204.24,147.88
2018,7,8,18,45,429.5,37.0,4.15,18.2,101.0,146.68,98.4
2018,7,8,19,0,337.0,30.0,4.1,17.6,61.0,99.0,55.35
2018,7,8,19,15,204.5,19.5,4.05,17.25,35.0,48.09,0.0
2018,7,8,19,30,72.0,9.0,4.0,16.9,9.0,14.39,0.0
2018,7,8,19,45,36.0,4.5,3.95,16.55,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,9,4,45,37.5,4.0,3.15,13.65,4.5,0.0,0.0
2018,7,9,5,0,75.0,8.0,3.2,13.8,9.0,7.86,0.0
2018,7,9,5,15,209.5,19.0,3.25,14.25,35.5,15.37,0.0
2018,7,9,5,30,344.0,30.0,3.3,14.7,62.0,23.51,13.11
2018,7,9,5,45,436.5,37.0,3.3,15.1,102.5,27.28,17.99
2018,7,9,6,0,529.0,44.0,3.3,15.5,143.0,30.9,21.61
2018,7,9,6,15,588.5,49.0,3.3,16.05,190.0,34.72,25.19
2018,7,9,6,30,648.0,54.0,3.3,16.6,237.0,78.15,39.43
2018,7,9,6,45,688.0,58.5,3.25,17.2,287.0,122.67,67.93
2018,7,9,7,0,728.0,63.0,3.2,17.8,337.0,171.71,106.38
2018,7,9,7,15,757.0,65.5,3.2,18.45,387.0,220.93,148.7
2018,7,9,7,30,786.0,68.0,3.2,19.1,437.0,273.11,194.67
2018,7,9,7,45,807.0,71.0,3.2,19.75,486.0,329.24,243.84
2018,7,9,8,0,828.0,74.0,3.2,20.4,535.0,383.51,290.61
2018,7,9,8,15,843.5,75.5,3.1,21.05,581.0,435.45,334.26
2018,7,9,8,30,859.0,77.0,3.0,21.7,627.0,487.97,376.86
2018,7,9,8,45,871.0,79.5,2.95,22.4,670.5,539.93,417.53
2018,7,9,9,0,883.0,82.0,2.9,23.1,714.0,591.7,456.57
2018,7,9,9,15,892.0,84.0,2.85,23.65,752.5,640.67,492.54
2018,7,9,9,30,901.0,86.0,2.8,24.2,791.0,688.71,526.44
2018,7,9,9,45,905.5,88.5,2.75,24.8,823.5,732.86,554.74
2018,7,9,10,0,910.0,91.0,2.7,25.4,856.0,775.28,581.33
2018,7,9,10,15,915.5,92.0,2.7,25.85,883.5,815.12,606.36
2018,7,9,10,30,921.0,93.0,2.7,26.3,911.0,852.93,629.7
2018,7,9,10,45,924.5,94.5,2.75,26.7,932.5,887.31,650.99
2018,7,9,11,0,928.0,96.0,2.8,27.1,954.0,919.2,670.5
2018,7,9,11,15,931.5,96.0,2.9,27.35,969.0,946.98,688.03
2018,7,9,11,30,935.0,96.0,3.0,27.6,984.0,971.99,703.77
2018,7,9,11,45,936.5,96.5,3.1,27.85,991.5,992.71,716.77
2018,7,9,12,0,938.0,97.0,3.2,28.1,999.0,1010.38,727.89
2018,7,9,12,15,937.5,97.5,3.3,28.1,999.0,1022.97,736.55
2018,7,9,12,30,937.0,98.0,3.4,28.1,999.0,1032.33,743.29
2018,7,9,12,45,934.5,98.5,3.55,28.15,991.5,1036.42,746.99
2018,7,9,13,0,932.0,99.0,3.7,28.2,984.0,1037.21,748.68
2018,7,9,13,15,929.5,98.5,3.8,28.1,969.5,1033.65,747.78
2018,7,9,13,30,927.0,98.0,3.9,28.0,955.0,1026.8,744.85
2018,7,9,13,45,923.5,96.5,4.0,27.9,933.5,1014.65,738.56
2018,7,9,14,0,920.0,95.0,4.1,27.8,912.0,999.31,730.25
2018,7,9,14,15,914.5,94.0,4.2,27.65,884.0,979.47,719.15
2018,7,9,14,30,909.0,93.0,4.3,27.5,856.0,956.7,706.08
2018,7,9,14,45,903.0,91.0,4.4,27.35,823.0,929.59,690.03
2018,7,9,15,0,897.0,89.0,4.5,27.2,790.0,899.83,672.08
2018,7,9,15,15,887.0,87.5,4.5,27.2,751.0,864.65,649.46
2018,7,9,15,30,877.0,86.0,4.5,27.2,712.0,827.41,625.27
2018,7,9,15,45,865.0,83.5,4.6,26.7,668.5,785.6,599.37
2018,7,9,16,0,853.0,81.0,4.7,26.2,625.0,742.27,571.96
2018,7,9,16,15,837.5,78.0,4.75,25.8,578.0,694.57,540.34
2018,7,9,16,30,822.0,75.0,4.8,25.4,531.0,646.1,507.52
2018,7,9,16,45,802.0,71.5,4.8,25.05,482.0,593.71,469.33
2018,7,9,17,0,782.0,68.0,4.8,24.7,433.0,544.03,431.35
2018,7,9,17,15,752.5,64.5,4.75,24.1,382.5,486.81,386.69
2018,7,9,17,30,723.0,61.0,4.7,23.5,332.0,431.2,341.82
2018,7,9,17,45,683.5,57.0,4.6,22.95,282.5,372.49,292.93
2018,7,9,18,0,644.0,53.0,4.5,22.4,233.0,316.96,245.17
2018,7,9,18,15,584.0,48.0,4.35,21.8,186.5,257.7,193.67
2018,7,9,18,30,524.0,43.0,4.2,21.2,140.0,203.63,145.92
2018,7,9,18,45,432.0,36.0,4.05,20.6,100.0,146.11,96.86
2018,7,9,19,0,340.0,29.0,3.9,20.0,60.0,98.46,53.99
2018,7,9,19,15,207.0,19.0,3.85,19.65,34.5,47.78,0.0
2018,7,9,19,30,74.0,9.0,3.8,19.3,9.0,14.52,0.0
2018,7,9,19,45,37.0,4.5,3.75,19.0,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.65,18.55,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.35,17.95,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.75,16.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.5,2.55,14.3,5.0,0.0,0.0
2018,7,10,5,0,87.0,9.0,2.7,14.5,10.0,8.85,0.0
2018,7,10,5,15,233.0,19.0,2.75,14.9,37.0,15.49,0.0
2018,7,10,5,30,379.0,29.0,2.8,15.3,64.0,22.65,12.22
2018,7,10,5,45,470.0,35.5,2.9,15.7,105.0,26.03,16.84
2018,7,10,6,0,561.0,42.0,3.0,16.1,146.0,32.02,22.52
2018,7,10,6,15,619.5,46.5,3.0,16.7,194.0,34.66,25.06
2018,7,10,6,30,678.0,51.0,3.0,17.3,242.0,76.15,37.03
2018,7,10,6,45,717.5,55.0,2.95,17.9,292.5,121.78,65.82
2018,7,10,7,0,757.0,59.0,2.9,18.5,343.0,171.86,104.9
2018,7,10,7,15,785.5,61.5,2.9,19.25,394.0,222.53,148.29
2018,7,10,7,30,814.0,64.0,2.9,20.0,445.0,279.61,198.03
2018,7,10,7,45,835.5,66.5,2.9,20.8,495.0,333.43,245.14
2018,7,10,8,0,857.0,69.0,2.9,21.6,545.0,388.92,292.58
2018,7,10,8,15,873.0,71.0,2.85,22.15,593.0,443.02,337.87
2018,7,10,8,30,889.0,73.0,2.8,22.7,641.0,497.75,382.11
2018,7,10,8,45,900.5,75.5,2.8,23.3,685.0,550.94,423.73
2018,7,10,9,0,912.0,78.0,2.8,23.9,729.0,603.85,463.69
2018,7,10,9,15,919.0,80.5,2.8,24.35,768.0,653.42,500.21
2018,7,10,9,30,926.0,83.0,2.8,24.8,807.0,701.82,534.43
2018,7,10,9,45,928.5,87.0,2.85,25.25,840.0,747.08,564.12
2018,7,10,10,0,931.0,91.0,2.9,25.7,873.0,790.4,592.08
2018,7,10,10,15,936.0,92.0,3.0,25.95,900.5,830.69,618.42
2018,7,10,10,30,941.0,93.0,3.1,26.2,928.0,868.85,643.13
2018,7,10,10,45,945.0,93.5,3.15,26.5,949.5,903.37,664.81
2018,7,10,11,0,949.0,94.0,3.2,26.8,971.0,935.35,684.7
2018,7,10,11,15,951.5,94.5,3.35,26.85,985.5,963.3,703.25
2018,7,10,11,30,954.0,95.0,3.5,26.9,1000.0,988.37,719.97
2018,7,10,11,45,955.0,95.5,3.6,27.0,1007.5,1009.03,733.37
2018,7,10,12,0,956.0,96.0,3.7,27.1,1015.0,1026.56,744.84
2018,7,10,12,15,956.0,96.0,3.85,27.0,1015.0,1039.39,754.32
2018,7,10,12,30,956.0,96.0,4.0,26.9,1015.0,1048.94,761.79
2018,7,10,12,45,953.5,96.5,4.1,26.8,1007.0,1053.17,765.6
2018,7,10,13,0,951.0,97.0,4.2,26.7,999.0,1054.02,767.37
2018,7,10,13,15,948.5,96.5,4.3,26.5,984.5,1050.45,766.68
2018,7,10,13,30,946.0,96.0,4.4,26.3,970.0,1043.52,763.91
2018,7,10,13,45,941.0,95.5,4.5,26.1,947.5,1030.79,757.42
2018,7,10,14,0,936.0,95.0,4.6,25.9,925.0,1014.85,748.98
2018,7,10,14,15,930.0,94.0,4.65,25.6,896.5,994.31,737.6
2018,7,10,14,30,924.0,93.0,4.7,25.3,868.0,970.79,724.22
2018,7,10,14,45,916.5,91.0,4.75,25.0,833.5,941.98,707.17
2018,7,10,15,0,909.0,89.0,4.8,24.7,799.0,910.55,688.2
2018,7,10,15,15,898.5,88.0,4.8,24.7,759.5,875.15,665.15
2018,7,10,15,30,888.0,87.0,4.8,24.7,720.0,837.67,640.51
2018,7,10,15,45,876.0,84.5,4.8,23.95,676.5,795.49,614.14
2018,7,10,16,0,864.0,82.0,4.8,23.2,633.0,751.75,586.19
2018,7,10,16,15,848.0,79.5,4.8,22.75,585.5,703.81,553.93
2018,7,10,16,30,832.0,77.0,4.8,22.3,538.0,655.11,520.52
2018,7,10,16,45,811.0,74.0,4.8,21.85,488.5,605.02,483.69
2018,7,10,17,0,790.0,71.0,4.8,21.4,439.0,552.08,443.04
2018,7,10,17,15,760.5,67.5,4.75,20.9,388.0,494.45,397.38
2018,7,10,17,30,731.0,64.0,4.7,20.4,337.0,438.4,351.51
2018,7,10,17,45,690.5,60.0,4.65,19.85,287.0,378.79,301.41
2018,7,10,18,0,650.0,56.0,4.6,19.3,237.0,322.43,252.45
2018,7,10,18,15,588.5,50.5,4.45,18.8,189.5,261.9,199.2
2018,7,10,18,30,527.0,45.0,4.3,18.3,142.0,206.55,149.8
2018,7,10,18,45,431.5,37.5,4.2,17.75,101.0,147.48,98.98
2018,7,10,19,0,336.0,30.0,4.1,17.2,60.0,98.63,54.52
2018,7,10,19,15,203.0,19.5,4.05,16.9,34.5,47.61,0.0
2018,7,10,19,30,70.0,9.0,4.0,16.6,9.0,14.19,0.0
2018,7,10,19,45,35.0,4.5,3.95,16.25,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
