Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,20,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.85,15.7,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.9,15.8,3.0,0.0,0.0
2018,7,21,5,15,65.0,15.0,1.95,16.15,19.0,14.74,0.0
2018,7,21,5,30,118.0,27.0,2.0,16.5,35.0,21.23,6.24
2018,7,21,5,45,198.0,41.0,2.05,16.85,68.0,31.56,20.94
2018,7,21,6,0,278.0,55.0,2.1,17.2,101.0,41.38,30.34
2018,7,21,6,15,197.5,59.5,2.1,17.6,97.5,47.74,36.31
2018,7,21,6,30,117.0,64.0,2.1,18.0,94.0,56.94,39.44
2018,7,21,6,45,59.5,83.5,2.1,18.45,99.0,79.59,58.73
2018,7,21,7,0,2.0,103.0,2.1,18.9,104.0,97.62,75.77
2018,7,21,7,15,9.5,130.0,2.15,19.35,134.5,124.2,96.91
2018,7,21,7,30,17.0,157.0,2.2,19.8,165.0,151.81,118.59
2018,7,21,7,45,37.5,183.0,2.2,20.25,202.5,180.52,140.61
2018,7,21,8,0,58.0,209.0,2.2,20.7,240.0,214.58,166.8
2018,7,21,8,15,126.5,226.0,2.25,21.15,302.0,260.72,202.04
2018,7,21,8,30,195.0,243.0,2.3,21.6,364.0,316.63,244.95
2018,7,21,8,45,259.0,247.5,2.3,22.0,421.0,363.59,280.96
2018,7,21,9,0,323.0,252.0,2.3,22.4,478.0,418.88,322.98
2018,7,21,9,15,317.0,277.5,2.35,22.75,510.0,456.04,350.1
2018,7,21,9,30,311.0,303.0,2.4,23.1,542.0,492.34,376.07
2018,7,21,9,45,376.0,298.0,2.4,23.45,600.0,548.99,417.77
2018,7,21,10,0,441.0,293.0,2.4,23.8,658.0,610.65,462.24
2018,7,21,10,15,556.0,249.0,2.45,24.05,725.5,678.12,512.09
2018,7,21,10,30,671.0,205.0,2.5,24.3,793.0,751.83,565.43
2018,7,21,10,45,724.0,184.0,2.55,24.55,833.0,799.38,596.97
2018,7,21,11,0,777.0,163.0,2.6,24.8,873.0,848.49,629.04
2018,7,21,11,15,742.5,186.0,2.7,24.95,873.5,861.91,637.51
2018,7,21,11,30,708.0,209.0,2.8,25.1,874.0,873.87,645.38
2018,7,21,11,45,640.0,247.0,2.85,25.2,852.0,863.6,638.12
2018,7,21,12,0,572.0,285.0,2.9,25.3,830.0,848.63,626.01
2018,7,21,12,15,522.0,309.5,2.95,25.3,807.0,833.9,614.99
2018,7,21,12,30,472.0,334.0,3.0,25.3,784.0,816.75,602.26
2018,7,21,12,45,600.5,262.0,3.05,25.3,829.5,877.59,648.23
2018,7,21,13,0,729.0,190.0,3.1,25.3,875.0,931.29,685.04
2018,7,21,13,15,703.5,200.0,3.15,25.2,853.0,920.7,678.54
2018,7,21,13,30,678.0,210.0,3.2,25.1,831.0,904.03,668.56
2018,7,21,13,45,637.5,225.5,3.25,25.0,798.5,876.11,651.06
2018,7,21,14,0,597.0,241.0,3.3,24.9,766.0,846.5,631.67
2018,7,21,14,15,704.0,181.5,3.3,24.75,781.0,878.02,655.21
2018,7,21,14,30,811.0,122.0,3.3,24.6,796.0,894.02,667.14
2018,7,21,14,45,804.0,119.5,3.3,24.45,764.0,867.77,650.61
2018,7,21,15,0,797.0,117.0,3.3,24.3,732.0,844.04,636.08
2018,7,21,15,15,784.5,115.0,3.3,24.3,694.0,808.87,613.19
2018,7,21,15,30,772.0,113.0,3.3,24.3,656.0,771.99,589.0
2018,7,21,15,45,759.0,108.5,3.3,23.8,614.0,730.5,562.39
2018,7,21,16,0,746.0,104.0,3.3,23.3,572.0,687.77,534.48
2018,7,21,16,15,728.0,100.5,3.3,22.9,527.5,641.53,503.29
2018,7,21,16,30,710.0,97.0,3.3,22.5,483.0,594.93,470.19
2018,7,21,16,45,686.5,92.0,3.3,22.15,435.5,544.45,432.6
2018,7,21,17,0,663.0,87.0,3.3,21.8,388.0,493.26,393.41
2018,7,21,17,15,629.0,82.0,3.3,21.35,340.0,437.36,349.47
2018,7,21,17,30,595.0,77.0,3.3,20.9,292.0,383.7,305.92
2018,7,21,17,45,549.5,71.0,3.25,20.4,245.5,326.45,258.23
2018,7,21,18,0,504.0,65.0,3.2,19.9,199.0,273.18,212.52
2018,7,21,18,15,437.5,56.5,3.1,19.5,155.0,214.52,161.92
2018,7,21,18,30,371.0,48.0,3.0,19.1,111.0,162.65,116.77
2018,7,21,18,45,277.0,37.0,2.95,18.65,75.5,108.23,71.0
2018,7,21,19,0,183.0,26.0,2.9,18.2,40.0,63.62,26.58
2018,7,21,19,15,103.0,15.0,2.8,17.95,21.5,26.79,0.0
2018,7,21,19,30,23.0,4.0,2.7,17.7,3.0,0.0,0.0
2018,7,21,19,45,11.5,2.0,2.65,17.5,1.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,4,45,12.5,2.5,2.05,16.1,2.0,0.0,0.0
2018,7,22,5,0,25.0,5.0,2.1,16.2,4.0,0.0,0.0
2018,7,22,5,15,108.0,15.5,2.15,16.5,21.5,15.24,0.0
2018,7,22,5,30,191.0,26.0,2.2,16.8,39.0,20.46,4.8
2018,7,22,5,45,212.5,28.0,2.25,17.15,53.5,20.41,11.48
2018,7,22,6,0,234.0,30.0,2.3,17.5,68.0,20.2,11.91
2018,7,22,6,15,117.0,32.0,2.3,17.85,51.0,22.45,14.12
2018,7,22,6,30,0.0,34.0,2.3,18.2,34.0,32.82,22.03
2018,7,22,6,45,0.0,47.0,2.3,18.55,47.0,45.39,32.6
2018,7,22,7,0,0.0,60.0,2.3,18.9,60.0,57.98,43.03
2018,7,22,7,15,0.0,80.5,2.35,19.35,80.5,77.63,59.11
2018,7,22,7,30,0.0,101.0,2.4,19.8,101.0,96.91,74.63
2018,7,22,7,45,1.0,120.0,2.4,20.2,120.5,115.19,89.06
2018,7,22,8,0,2.0,139.0,2.4,20.6,140.0,133.64,103.44
2018,7,22,8,15,5.5,166.0,2.45,21.0,169.5,160.73,124.51
2018,7,22,8,30,9.0,193.0,2.5,21.4,199.0,188.31,145.68
2018,7,22,8,45,25.5,221.0,2.5,21.8,238.5,222.1,171.53
2018,7,22,9,0,42.0,249.0,2.5,22.2,278.0,259.67,200.04
2018,7,22,9,15,150.0,264.0,2.55,22.45,377.5,342.22,264.25
2018,7,22,9,30,258.0,279.0,2.6,22.7,477.0,434.83,334.87
2018,7,22,9,45,404.0,267.5,2.65,23.0,594.0,539.83,414.03
2018,7,22,10,0,550.0,256.0,2.7,23.3,711.0,656.33,499.33
2018,7,22,10,15,625.0,227.0,2.8,23.5,761.0,710.69,538.9
2018,7,22,10,30,700.0,198.0,2.9,23.7,811.0,768.33,580.55
2018,7,22,10,45,765.0,166.5,2.95,23.85,852.0,816.81,612.89
2018,7,22,11,0,830.0,135.0,3.0,24.0,893.0,864.71,644.54
2018,7,22,11,15,850.0,125.5,3.1,24.05,912.5,896.38,665.58
2018,7,22,11,30,870.0,116.0,3.2,24.1,932.0,926.18,685.46
2018,7,22,11,45,872.0,116.0,3.25,24.2,939.5,946.22,698.37
2018,7,22,12,0,874.0,116.0,3.3,24.3,947.0,963.4,709.51
2018,7,22,12,15,875.5,115.0,3.35,24.3,947.5,976.16,718.1
2018,7,22,12,30,877.0,114.0,3.4,24.3,948.0,985.88,724.82
2018,7,22,12,45,877.5,112.5,3.5,24.35,942.0,991.01,728.85
2018,7,22,13,0,878.0,111.0,3.6,24.4,936.0,992.98,730.94
2018,7,22,13,15,875.5,110.0,3.6,24.35,921.5,989.29,729.02
2018,7,22,13,30,873.0,109.0,3.6,24.3,907.0,982.45,725.17
2018,7,22,13,45,868.5,108.0,3.65,24.25,886.0,970.52,718.38
2018,7,22,14,0,864.0,107.0,3.7,24.2,865.0,955.56,709.67
2018,7,22,14,15,858.0,105.0,3.75,24.05,837.5,935.17,697.64
2018,7,22,14,30,852.0,103.0,3.8,23.9,810.0,912.0,683.74
2018,7,22,14,45,843.5,101.5,3.8,23.75,777.0,884.42,666.51
2018,7,22,15,0,835.0,100.0,3.8,23.6,744.0,854.45,647.59
2018,7,22,15,15,823.5,98.5,3.8,23.6,705.5,819.69,624.85
2018,7,22,15,30,812.0,97.0,3.8,23.6,667.0,783.08,600.67
2018,7,22,15,45,798.5,94.0,3.75,23.2,624.5,741.62,573.5
2018,7,22,16,0,785.0,91.0,3.7,22.8,582.0,702.61,547.77
2018,7,22,16,15,767.0,87.5,3.7,22.55,536.0,654.82,515.05
2018,7,22,16,30,749.0,84.0,3.7,22.3,490.0,606.58,481.05
2018,7,22,16,45,725.0,81.0,3.7,22.0,442.5,554.92,442.28
2018,7,22,17,0,701.0,78.0,3.7,21.7,395.0,503.88,402.88
2018,7,22,17,15,668.0,73.5,3.65,21.35,346.0,447.26,357.94
2018,7,22,17,30,635.0,69.0,3.6,21.0,297.0,393.8,314.09
2018,7,22,17,45,589.5,64.0,3.55,20.65,249.5,335.68,265.32
2018,7,22,18,0,544.0,59.0,3.5,20.3,202.0,281.53,218.49
2018,7,22,18,15,478.0,52.0,3.45,19.95,158.0,222.64,167.37
2018,7,22,18,30,412.0,45.0,3.4,19.6,114.0,170.47,121.6
2018,7,22,18,45,315.0,35.5,3.3,19.2,78.0,115.75,75.22
2018,7,22,19,0,218.0,26.0,3.2,18.8,42.0,69.27,26.95
2018,7,22,19,15,126.0,16.0,3.2,18.55,23.5,30.3,0.0
2018,7,22,19,30,34.0,6.0,3.2,18.3,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.15,18.05,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.05,17.35,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.5,15.05,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.5,15.1,4.0,0.0,0.0
2018,7,23,5,15,129.5,15.0,2.5,15.45,22.0,14.74,0.0
2018,7,23,5,30,225.0,25.0,2.5,15.8,40.0,20.45,3.65
2018,7,23,5,45,326.5,34.0,2.55,16.1,75.5,26.18,16.32
2018,7,23,6,0,428.0,43.0,2.6,16.4,111.0,31.58,21.87
2018,7,23,6,15,496.5,49.5,2.6,16.85,156.0,34.45,24.74
2018,7,23,6,30,565.0,56.0,2.6,17.3,201.0,58.75,31.21
2018,7,23,6,45,612.5,60.5,2.6,17.8,249.5,99.36,53.27
2018,7,23,7,0,660.0,65.0,2.6,18.3,298.0,147.92,88.98
2018,7,23,7,15,694.0,69.0,2.6,18.75,348.0,195.78,128.8
2018,7,23,7,30,728.0,73.0,2.6,19.2,398.0,247.27,173.47
2018,7,23,7,45,753.5,76.0,2.6,19.7,447.0,298.65,218.67
2018,7,23,8,0,779.0,79.0,2.6,20.2,496.0,352.29,265.07
2018,7,23,8,15,798.0,81.5,2.6,20.7,543.0,404.8,309.62
2018,7,23,8,30,817.0,84.0,2.6,21.2,590.0,460.98,355.56
2018,7,23,8,45,832.0,85.5,2.6,21.7,633.5,512.13,396.36
2018,7,23,9,0,847.0,87.0,2.6,22.2,677.0,563.44,435.96
2018,7,23,9,15,859.0,88.0,2.65,22.65,716.5,612.34,472.85
2018,7,23,9,30,871.0,89.0,2.7,23.1,756.0,660.63,508.26
2018,7,23,9,45,882.0,89.0,2.7,23.55,791.0,706.41,539.29
2018,7,23,10,0,893.0,89.0,2.7,24.0,826.0,751.02,568.38
2018,7,23,10,15,899.5,90.0,2.75,24.3,854.5,791.69,594.97
2018,7,23,10,30,906.0,91.0,2.8,24.6,883.0,830.43,619.99
2018,7,23,10,45,910.5,92.0,2.85,24.9,905.0,865.35,642.23
2018,7,23,11,0,915.0,93.0,2.9,25.2,927.0,897.85,662.73
2018,7,23,11,15,917.0,94.0,2.95,25.35,941.5,925.53,680.33
2018,7,23,11,30,919.0,95.0,3.0,25.5,956.0,950.39,696.09
2018,7,23,11,45,918.5,97.0,3.05,25.65,963.5,970.96,709.06
2018,7,23,12,0,918.0,99.0,3.1,25.8,971.0,988.43,720.09
2018,7,23,12,15,915.5,100.5,3.2,25.8,970.5,1000.29,728.39
2018,7,23,12,30,913.0,102.0,3.3,25.8,970.0,1008.92,734.72
2018,7,23,12,45,906.5,106.0,3.35,25.85,962.0,1012.87,737.62
2018,7,23,13,0,900.0,110.0,3.4,25.9,954.0,1013.57,738.55
2018,7,23,13,15,897.0,109.5,3.5,25.75,939.5,1009.88,737.71
2018,7,23,13,30,894.0,109.0,3.6,25.6,925.0,1002.96,734.86
2018,7,23,13,45,890.5,107.0,3.7,25.45,903.5,990.78,728.64
2018,7,23,14,0,887.0,105.0,3.8,25.3,882.0,975.46,720.41
2018,7,23,14,15,881.0,103.5,3.85,25.1,854.5,955.23,708.75
2018,7,23,14,30,875.0,102.0,3.9,24.9,827.0,932.14,695.18
2018,7,23,14,45,868.5,99.5,3.95,24.75,793.5,904.78,678.54
2018,7,23,15,0,862.0,97.0,4.0,24.6,760.0,874.85,660.05
2018,7,23,15,15,850.5,95.5,4.0,24.6,721.0,839.28,636.92
2018,7,23,15,30,839.0,94.0,4.0,24.6,682.0,801.79,612.3
2018,7,23,15,45,826.0,91.5,3.95,24.2,639.0,760.3,585.34
2018,7,23,16,0,813.0,89.0,3.9,23.8,596.0,717.44,557.04
2018,7,23,16,15,795.0,86.0,3.9,23.45,549.5,672.76,527.04
2018,7,23,16,30,777.0,83.0,3.9,23.1,503.0,623.87,493.11
2018,7,23,16,45,742.5,81.5,3.85,22.8,451.0,565.99,449.61
2018,7,23,17,0,708.0,80.0,3.8,22.5,399.0,509.62,406.12
2018,7,23,17,15,665.0,76.5,3.7,22.05,347.0,449.53,358.64
2018,7,23,17,30,622.0,73.0,3.6,21.6,295.0,391.41,311.37
2018,7,23,17,45,572.0,67.5,3.55,21.2,246.5,331.41,261.35
2018,7,23,18,0,522.0,62.0,3.5,20.8,198.0,275.86,213.67
2018,7,23,18,15,442.5,55.0,3.4,20.25,153.0,213.68,160.5
2018,7,23,18,30,363.0,48.0,3.3,19.7,108.0,159.62,114.03
2018,7,23,18,45,260.5,37.0,3.2,19.2,72.5,104.13,67.72
2018,7,23,19,0,158.0,26.0,3.1,18.7,37.0,58.6,20.77
2018,7,23,19,15,96.0,16.0,3.15,18.35,21.0,26.71,0.0
2018,7,23,19,30,34.0,6.0,3.2,18.0,5.0,0.0,0.0
2018,7,23,19,45,17.0,3.0,3.2,17.7,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.1,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,24,4,45,12.5,2.5,2.75,15.65,2.0,0.0,0.0
2018,7,24,5,0,25.0,5.0,2.8,15.7,4.0,0.0,0.0
2018,7,24,5,15,109.5,15.5,2.85,16.0,21.0,15.24,0.0
2018,7,24,5,30,194.0,26.0,2.9,16.3,38.0,20.58,2.25
2018,7,24,5,45,215.5,25.0,2.95,16.55,49.5,17.96,9.34
2018,7,24,6,0,237.0,24.0,3.0,16.8,61.0,15.66,7.98
2018,7,24,6,15,118.5,18.0,3.0,17.25,36.5,10.56,3.66
2018,7,24,6,30,0.0,12.0,3.0,17.7,12.0,11.57,4.13
2018,7,24,6,45,17.5,40.5,2.95,18.1,46.5,40.82,28.12
2018,7,24,7,0,35.0,69.0,2.9,18.5,81.0,70.47,52.0
2018,7,24,7,15,48.5,109.5,2.9,18.95,129.5,111.57,85.31
2018,7,24,7,30,62.0,150.0,2.9,19.4,178.0,154.07,119.38
2018,7,24,7,45,67.5,179.5,2.85,19.85,213.0,186.42,145.09
2018,7,24,8,0,73.0,209.0,2.8,20.3,248.0,219.65,171.14
2018,7,24,8,15,127.0,235.5,2.8,20.8,311.0,268.73,208.87
2018,7,24,8,30,181.0,262.0,2.8,21.3,374.0,326.26,252.95
2018,7,24,8,45,262.0,264.0,2.85,21.75,439.5,379.25,293.64
2018,7,24,9,0,343.0,266.0,2.9,22.2,505.0,442.06,341.54
2018,7,24,9,15,365.5,274.5,2.95,22.6,542.5,482.14,371.41
2018,7,24,9,30,388.0,283.0,3.0,23.0,580.0,523.17,401.6
2018,7,24,9,45,398.0,294.0,3.05,23.4,610.5,559.9,427.93
2018,7,24,10,0,408.0,305.0,3.1,23.8,641.0,596.67,453.87
2018,7,24,10,15,500.5,275.0,3.15,24.15,702.0,658.64,499.71
2018,7,24,10,30,593.0,245.0,3.2,24.5,763.0,725.65,548.27
2018,7,24,10,45,746.0,175.0,3.2,24.8,843.0,808.11,606.42
2018,7,24,11,0,899.0,105.0,3.2,25.1,923.0,895.12,663.66
2018,7,24,11,15,902.5,105.0,3.25,25.25,938.0,922.84,680.96
2018,7,24,11,30,906.0,105.0,3.3,25.4,953.0,947.85,696.9
2018,7,24,11,45,909.0,104.5,3.35,25.6,961.0,969.05,710.21
2018,7,24,12,0,912.0,104.0,3.4,25.8,969.0,987.29,721.64
2018,7,24,12,15,911.0,104.5,3.45,25.8,969.0,999.58,729.84
2018,7,24,12,30,910.0,105.0,3.5,25.8,969.0,1008.66,736.08
2018,7,24,12,45,906.0,107.0,3.6,25.85,961.5,1013.06,739.62
2018,7,24,13,0,902.0,109.0,3.7,25.9,954.0,1014.2,741.16
2018,7,24,13,15,900.0,108.0,3.75,25.85,940.0,1010.98,739.93
2018,7,24,13,30,898.0,107.0,3.8,25.8,926.0,1004.5,736.69
2018,7,24,13,45,894.0,105.5,3.85,25.7,904.5,992.31,729.94
2018,7,24,14,0,890.0,104.0,3.9,25.6,883.0,976.97,721.22
2018,7,24,14,15,885.0,102.5,3.9,25.45,856.0,957.63,709.72
2018,7,24,14,30,880.0,101.0,3.9,25.3,829.0,935.38,696.31
2018,7,24,14,45,872.0,99.5,3.95,25.15,795.5,907.59,679.42
2018,7,24,15,0,864.0,98.0,4.0,25.0,762.0,877.29,660.74
2018,7,24,15,15,853.0,96.0,4.0,25.0,722.5,841.53,637.54
2018,7,24,15,30,842.0,94.0,4.0,25.0,683.0,803.81,612.81
2018,7,24,15,45,829.0,91.5,4.0,24.55,640.0,762.19,586.13
2018,7,24,16,0,816.0,89.0,4.0,24.1,597.0,719.18,558.05
2018,7,24,16,15,799.0,86.0,4.0,23.75,550.5,675.09,528.5
2018,7,24,16,30,782.0,83.0,4.0,23.4,504.0,626.68,494.92
2018,7,24,16,45,759.0,79.5,4.0,23.1,455.0,573.59,455.29
2018,7,24,17,0,736.0,76.0,4.0,22.8,406.0,520.97,414.85
2018,7,24,17,15,703.5,71.5,4.0,22.3,355.5,462.91,369.2
2018,7,24,17,30,671.0,67.0,4.0,21.8,305.0,406.82,323.58
2018,7,24,17,45,627.0,62.0,3.95,21.3,256.5,348.58,274.74
2018,7,24,18,0,583.0,57.0,3.9,20.8,208.0,293.08,226.73
2018,7,24,18,15,516.5,50.0,3.85,20.3,162.0,232.06,173.72
2018,7,24,18,30,450.0,43.0,3.8,19.8,116.0,177.82,126.0
2018,7,24,18,45,348.5,34.0,3.7,19.35,79.0,120.82,77.39
2018,7,24,19,0,247.0,25.0,3.6,18.9,42.0,71.93,22.55
2018,7,24,19,15,143.0,15.0,3.6,18.65,23.0,30.91,0.0
2018,7,24,19,30,39.0,5.0,3.6,18.4,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,3.55,18.1,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,17.65,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,17.35,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,25,5,15,109.0,11.0,2.65,16.15,17.5,10.81,0.0
2018,7,25,5,30,218.0,22.0,2.7,16.5,35.0,17.67,0.0
2018,7,25,5,45,345.5,30.0,2.7,16.85,73.5,22.65,13.13
2018,7,25,6,0,473.0,38.0,2.7,17.2,112.0,27.35,18.08
2018,7,25,6,15,540.5,44.5,2.65,17.7,158.0,30.49,21.15
2018,7,25,6,30,608.0,51.0,2.6,18.2,204.0,56.72,29.56
2018,7,25,6,45,503.0,76.0,2.5,18.7,222.0,101.32,59.35
2018,7,25,7,0,398.0,101.0,2.4,19.2,240.0,138.13,91.86
2018,7,25,7,15,284.5,139.5,2.4,19.85,247.0,176.39,128.28
2018,7,25,7,30,171.0,178.0,2.4,20.5,254.0,201.82,153.46
2018,7,25,7,45,207.5,195.0,2.4,21.15,298.0,239.41,182.84
2018,7,25,8,0,244.0,212.0,2.4,21.8,342.0,278.0,212.99
2018,7,25,8,15,428.5,182.5,2.4,22.45,436.5,340.74,260.74
2018,7,25,8,30,613.0,153.0,2.4,23.1,531.0,423.67,324.6
2018,7,25,8,45,740.0,117.5,2.4,23.8,607.5,490.73,376.4
2018,7,25,9,0,867.0,82.0,2.4,24.5,684.0,568.24,435.12
2018,7,25,9,15,875.0,84.5,2.4,25.05,722.5,617.13,470.99
2018,7,25,9,30,883.0,87.0,2.4,25.6,761.0,665.02,505.16
2018,7,25,9,45,886.0,91.5,2.45,26.1,794.0,710.13,535.33
2018,7,25,10,0,889.0,96.0,2.5,26.6,827.0,753.43,563.23
2018,7,25,10,15,895.0,97.5,2.6,26.9,855.5,794.17,589.79
2018,7,25,10,30,901.0,99.0,2.7,27.2,884.0,832.96,614.82
2018,7,25,10,45,905.0,100.5,2.75,27.5,906.0,867.9,636.78
2018,7,25,11,0,909.0,102.0,2.8,27.8,928.0,900.42,657.01
2018,7,25,11,15,912.0,103.0,2.95,27.85,943.5,928.96,675.96
2018,7,25,11,30,915.0,104.0,3.1,27.9,959.0,954.74,693.15
2018,7,25,11,45,915.5,105.0,3.25,27.95,966.5,975.28,706.98
2018,7,25,12,0,916.0,106.0,3.4,28.0,974.0,992.75,718.92
2018,7,25,12,15,917.0,105.5,3.5,27.85,974.5,1006.07,728.5
2018,7,25,12,30,918.0,105.0,3.6,27.7,975.0,1016.19,736.15
2018,7,25,12,45,919.0,103.0,3.75,27.6,968.5,1021.51,741.02
2018,7,25,13,0,920.0,101.0,3.9,27.5,962.0,1023.51,743.86
2018,7,25,13,15,916.5,101.0,3.95,27.3,947.5,1019.76,742.72
2018,7,25,13,30,913.0,101.0,4.0,27.1,933.0,1012.71,739.57
2018,7,25,13,45,909.0,100.5,4.1,26.9,912.0,1001.4,734.02
2018,7,25,14,0,905.0,100.0,4.2,26.7,891.0,986.9,726.44
2018,7,25,14,15,867.5,115.5,4.25,26.4,853.5,954.33,706.79
2018,7,25,14,30,830.0,131.0,4.3,26.1,816.0,925.47,689.63
2018,7,25,14,45,851.5,114.0,4.35,25.75,791.0,903.96,677.47
2018,7,25,15,0,873.0,97.0,4.4,25.4,766.0,883.74,666.11
2018,7,25,15,15,861.5,95.5,4.4,25.4,726.5,847.81,642.66
2018,7,25,15,30,850.0,94.0,4.4,25.4,687.0,809.92,617.77
2018,7,25,15,45,816.0,97.5,4.4,24.6,637.0,761.94,587.31
2018,7,25,16,0,782.0,101.0,4.4,23.8,587.0,709.93,553.29
2018,7,25,16,15,767.5,96.5,4.4,23.25,541.5,663.58,522.29
2018,7,25,16,30,753.0,92.0,4.4,22.7,496.0,616.47,489.24
2018,7,25,16,45,720.5,88.0,4.35,22.15,444.0,558.08,445.52
2018,7,25,17,0,688.0,84.0,4.3,21.6,392.0,502.39,402.61
2018,7,25,17,15,667.0,78.5,4.25,21.05,346.5,451.64,362.32
2018,7,25,17,30,646.0,73.0,4.2,20.5,301.0,401.83,321.35
2018,7,25,17,45,593.0,67.5,4.1,20.0,251.0,339.32,268.91
2018,7,25,18,0,540.0,62.0,4.0,19.5,201.0,281.56,219.05
2018,7,25,18,15,467.5,54.5,3.9,19.15,155.5,220.29,165.82
2018,7,25,18,30,395.0,47.0,3.8,18.8,110.0,166.41,118.68
2018,7,25,18,45,296.0,36.5,3.7,18.4,74.5,111.38,71.77
2018,7,25,19,0,197.0,26.0,3.6,18.0,39.0,64.15,17.06
2018,7,25,19,15,111.5,15.5,3.55,17.85,21.5,27.69,0.0
2018,7,25,19,30,26.0,5.0,3.5,17.7,4.0,0.0,0.0
2018,7,25,19,45,13.0,2.5,3.4,17.5,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.25,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,26,5,15,82.5,11.0,2.5,15.75,16.0,10.81,0.0
2018,7,26,5,30,165.0,22.0,2.5,16.1,32.0,17.3,0.0
2018,7,26,5,45,277.0,33.5,2.45,16.4,68.5,26.16,15.96
2018,7,26,6,0,389.0,45.0,2.4,16.7,105.0,33.9,23.76
2018,7,26,6,15,274.5,49.0,2.35,17.2,99.0,35.44,25.53
2018,7,26,6,30,160.0,53.0,2.3,17.7,93.0,48.17,31.82
2018,7,26,6,45,85.5,77.0,2.25,18.15,99.0,75.66,54.6
2018,7,26,7,0,11.0,101.0,2.2,18.6,105.0,96.89,74.9
2018,7,26,7,15,19.5,131.5,2.1,19.15,139.5,127.15,99.04
2018,7,26,7,30,28.0,162.0,2.0,19.7,174.0,155.53,121.3
2018,7,26,7,45,69.5,181.5,1.95,20.2,217.0,188.48,146.21
2018,7,26,8,0,111.0,201.0,1.9,20.7,260.0,223.45,172.93
2018,7,26,8,15,127.0,217.0,1.9,21.2,290.5,252.16,195.09
2018,7,26,8,30,143.0,233.0,1.9,21.7,321.0,282.49,218.29
2018,7,26,8,45,155.5,255.0,1.9,22.2,357.0,317.99,245.06
2018,7,26,9,0,168.0,277.0,1.9,22.7,393.0,354.72,272.28
2018,7,26,9,15,190.0,299.0,1.95,23.1,437.5,398.37,304.5
2018,7,26,9,30,212.0,321.0,2.0,23.5,482.0,443.92,337.6
2018,7,26,9,45,234.0,334.5,2.0,23.9,520.0,482.79,365.32
2018,7,26,10,0,256.0,348.0,2.0,24.3,558.0,524.01,394.33
2018,7,26,10,15,307.0,357.5,2.15,24.55,618.5,585.22,438.51
2018,7,26,10,30,358.0,367.0,2.3,24.8,679.0,649.48,484.1
2018,7,26,10,45,403.5,358.5,2.4,25.05,718.5,695.91,516.78
2018,7,26,11,0,449.0,350.0,2.5,25.3,758.0,742.81,549.6
2018,7,26,11,15,454.0,347.0,2.6,25.35,765.0,759.51,561.17
2018,7,26,11,30,459.0,344.0,2.7,25.4,772.0,774.91,572.07
2018,7,26,11,45,469.5,342.0,2.85,25.45,783.0,795.09,586.59
2018,7,26,12,0,480.0,340.0,3.0,25.5,794.0,813.94,600.17
2018,7,26,12,15,495.0,334.0,3.05,25.4,802.5,831.65,612.99
2018,7,26,12,30,510.0,328.0,3.1,25.3,811.0,847.71,624.76
2018,7,26,12,45,497.0,339.0,3.2,25.2,806.5,851.48,627.58
2018,7,26,13,0,484.0,350.0,3.3,25.1,802.0,853.24,629.19
2018,7,26,13,15,493.0,347.5,3.4,24.95,802.0,861.11,635.94
2018,7,26,13,30,502.0,345.0,3.5,24.8,802.0,866.91,641.33
2018,7,26,13,45,542.5,314.0,3.55,24.6,797.0,871.91,647.58
2018,7,26,14,0,583.0,283.0,3.6,24.4,792.0,875.08,652.63
2018,7,26,14,15,635.0,244.5,3.65,24.15,782.0,877.36,657.73
2018,7,26,14,30,687.0,206.0,3.7,23.9,772.0,874.62,658.25
2018,7,26,14,45,683.0,195.5,3.7,23.65,738.5,845.24,639.69
2018,7,26,15,0,679.0,185.0,3.7,23.4,705.0,813.62,619.63
2018,7,26,15,15,720.5,157.0,3.7,23.4,682.5,800.07,611.6
2018,7,26,15,30,762.0,129.0,3.7,23.4,660.0,779.0,598.18
2018,7,26,15,45,776.5,114.5,3.75,22.8,625.0,748.74,579.77
2018,7,26,16,0,791.0,100.0,3.8,22.2,590.0,715.06,558.67
2018,7,26,16,15,775.5,95.5,3.8,21.85,544.0,667.6,526.38
2018,7,26,16,30,760.0,91.0,3.8,21.5,498.0,619.45,492.26
2018,7,26,16,45,738.5,86.0,3.8,21.15,449.0,566.55,452.65
2018,7,26,17,0,717.0,81.0,3.8,20.8,400.0,514.03,412.12
2018,7,26,17,15,684.5,76.0,3.75,20.35,350.0,457.49,367.16
2018,7,26,17,30,652.0,71.0,3.7,19.9,300.0,401.8,321.45
2018,7,26,17,45,608.0,65.0,3.7,19.4,251.5,342.35,271.45
2018,7,26,18,0,564.0,59.0,3.7,18.9,203.0,286.73,223.11
2018,7,26,18,15,495.0,52.0,3.65,18.5,157.5,225.96,170.0
2018,7,26,18,30,426.0,45.0,3.6,18.1,112.0,172.22,122.54
2018,7,26,18,45,322.0,35.0,3.5,17.75,75.5,115.11,73.55
2018,7,26,19,0,218.0,25.0,3.4,17.4,39.0,65.82,13.47
2018,7,26,19,15,124.0,15.0,3.4,17.15,21.5,28.41,0.0
2018,7,26,19,30,30.0,5.0,3.4,16.9,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.4,16.7,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,5,15,63.0,10.5,3.55,14.8,14.0,10.32,0.0
2018,7,27,5,30,126.0,21.0,3.6,15.1,28.0,16.5,0.0
2018,7,27,5,45,220.0,35.5,3.6,15.45,62.5,27.43,16.94
2018,7,27,6,0,314.0,50.0,3.6,15.8,97.0,37.83,27.22
2018,7,27,6,15,225.0,57.5,3.6,16.2,98.0,42.06,31.42
2018,7,27,6,30,136.0,65.0,3.6,16.6,99.0,56.59,39.63
2018,7,27,6,45,91.0,94.5,3.55,17.0,119.5,90.01,66.67
2018,7,27,7,0,46.0,124.0,3.5,17.4,140.0,118.39,91.61
2018,7,27,7,15,52.0,144.5,3.45,17.8,165.0,141.47,110.15
2018,7,27,7,30,58.0,165.0,3.4,18.2,190.0,165.39,129.3
2018,7,27,7,45,53.5,176.5,3.35,18.65,202.0,179.2,140.38
2018,7,27,8,0,49.0,188.0,3.3,19.1,214.0,192.36,150.73
2018,7,27,8,15,90.5,207.5,3.3,19.45,261.0,230.91,180.79
2018,7,27,8,30,132.0,227.0,3.3,19.8,308.0,271.89,212.79
2018,7,27,8,45,143.0,244.5,3.25,20.2,338.0,301.95,235.95
2018,7,27,9,0,154.0,262.0,3.2,20.6,368.0,333.03,259.6
2018,7,27,9,15,175.0,289.0,3.25,20.95,416.5,379.89,295.12
2018,7,27,9,30,196.0,316.0,3.3,21.3,465.0,428.67,331.5
2018,7,27,9,45,229.0,337.5,3.3,21.65,519.5,481.99,370.92
2018,7,27,10,0,262.0,359.0,3.3,22.0,574.0,538.71,412.16
2018,7,27,10,15,343.0,348.0,3.35,22.25,639.5,603.99,460.78
2018,7,27,10,30,424.0,337.0,3.4,22.5,705.0,675.47,513.03
2018,7,27,10,45,463.0,324.0,3.45,22.75,735.5,712.93,539.8
2018,7,27,11,0,502.0,311.0,3.5,23.0,766.0,751.2,567.09
2018,7,27,11,15,525.0,299.0,3.55,23.15,782.0,776.39,584.97
2018,7,27,11,30,548.0,287.0,3.6,23.3,798.0,800.97,602.44
2018,7,27,11,45,534.0,310.0,3.6,23.45,811.0,824.14,616.95
2018,7,27,12,0,520.0,333.0,3.6,23.6,824.0,845.33,630.0
2018,7,27,12,15,582.5,299.5,3.7,23.65,850.0,882.42,657.67
2018,7,27,12,30,645.0,266.0,3.8,23.7,876.0,918.76,684.61
2018,7,27,12,45,736.5,214.5,3.85,23.7,906.0,963.02,715.07
2018,7,27,13,0,828.0,163.0,3.9,23.7,936.0,1000.71,740.5
2018,7,27,13,15,735.5,207.5,3.95,23.65,886.0,959.13,713.24
2018,7,27,13,30,643.0,252.0,4.0,23.6,836.0,911.88,682.28
2018,7,27,13,45,650.0,243.5,4.0,23.55,821.5,906.01,679.54
2018,7,27,14,0,657.0,235.0,4.0,23.5,807.0,897.41,674.55
2018,7,27,14,15,771.0,172.5,4.0,23.4,822.5,927.27,696.14
2018,7,27,14,30,885.0,110.0,4.0,23.3,838.0,948.34,711.54
2018,7,27,14,45,878.5,107.5,4.0,23.15,804.5,920.71,694.09
2018,7,27,15,0,872.0,105.0,4.0,23.0,771.0,890.46,675.12
2018,7,27,15,15,860.5,103.0,4.0,23.0,731.0,854.0,651.34
2018,7,27,15,30,849.0,101.0,4.0,23.0,691.0,815.57,626.03
2018,7,27,15,45,835.5,97.5,3.95,22.6,646.5,772.16,597.66
2018,7,27,16,0,822.0,94.0,3.9,22.2,602.0,731.19,570.69
2018,7,27,16,15,803.0,91.0,3.9,21.9,554.0,681.62,536.92
2018,7,27,16,30,784.0,88.0,3.9,21.6,506.0,631.58,501.61
2018,7,27,16,45,758.0,85.0,3.85,21.25,456.0,576.97,460.55
2018,7,27,17,0,732.0,82.0,3.8,20.9,406.0,523.08,418.86
2018,7,27,17,15,693.0,78.5,3.85,20.35,354.5,464.09,372.3
2018,7,27,17,30,654.0,75.0,3.9,19.8,303.0,406.48,325.29
2018,7,27,17,45,566.5,72.5,3.95,19.25,247.0,332.0,263.59
2018,7,27,18,0,479.0,70.0,4.0,18.7,191.0,265.69,207.37
2018,7,27,18,15,398.5,59.5,4.0,18.15,144.5,201.91,152.65
2018,7,27,18,30,318.0,49.0,4.0,17.6,98.0,145.73,104.36
2018,7,27,18,45,227.0,36.0,4.0,17.05,64.5,94.81,60.85
2018,7,27,19,0,136.0,23.0,4.0,16.5,31.0,49.98,5.65
2018,7,27,19,15,68.0,11.5,4.0,16.2,15.5,18.7,0.0
2018,7,27,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,28,5,15,22.0,7.5,2.3,14.05,8.5,7.37,0.0
2018,7,28,5,30,44.0,15.0,2.3,14.4,17.0,12.82,0.0
2018,7,28,5,45,90.0,33.5,2.35,14.75,44.5,27.74,17.1
2018,7,28,6,0,136.0,52.0,2.4,15.1,72.0,42.11,30.98
2018,7,28,6,15,100.0,62.0,2.3,15.45,80.0,53.04,41.17
2018,7,28,6,30,64.0,72.0,2.2,15.8,88.0,63.84,47.27
2018,7,28,6,45,44.0,94.0,2.15,16.2,106.0,88.87,67.74
2018,7,28,7,0,24.0,116.0,2.1,16.6,124.0,108.79,84.8
2018,7,28,7,15,28.5,137.5,2.0,17.0,148.5,131.05,102.7
2018,7,28,7,30,33.0,159.0,1.9,17.4,173.0,154.04,121.0
2018,7,28,7,45,41.5,179.0,1.85,17.8,199.0,177.63,139.48
2018,7,28,8,0,50.0,199.0,1.8,18.2,225.0,202.27,158.62
2018,7,28,8,15,58.0,223.0,1.8,18.6,256.0,231.25,181.0
2018,7,28,8,30,66.0,247.0,1.8,19.0,287.0,261.23,203.87
2018,7,28,8,45,87.0,271.0,1.75,19.4,328.0,298.81,232.3
2018,7,28,9,0,108.0,295.0,1.7,19.8,369.0,337.13,260.91
2018,7,28,9,15,135.5,316.0,1.75,20.2,415.0,380.52,293.23
2018,7,28,9,30,163.0,337.0,1.8,20.6,461.0,426.4,326.98
2018,7,28,9,45,221.5,350.5,1.85,21.0,527.0,489.2,373.28
2018,7,28,10,0,280.0,364.0,1.9,21.4,593.0,556.58,422.01
2018,7,28,10,15,366.0,352.0,2.0,21.75,662.5,625.5,472.24
2018,7,28,10,30,452.0,340.0,2.1,22.1,732.0,700.87,526.11
2018,7,28,10,45,527.5,318.0,2.2,22.5,787.0,761.45,568.84
2018,7,28,11,0,603.0,296.0,2.3,22.9,842.0,824.5,612.74
2018,7,28,11,15,624.5,290.0,2.35,23.2,863.5,857.03,634.15
2018,7,28,11,30,646.0,284.0,2.4,23.5,885.0,888.54,654.96
2018,7,28,11,45,651.0,283.5,2.5,23.8,893.5,908.51,668.02
2018,7,28,12,0,656.0,283.0,2.6,24.1,902.0,926.37,679.76
2018,7,28,12,15,674.5,271.5,2.7,24.25,908.0,944.23,692.46
2018,7,28,12,30,693.0,260.0,2.8,24.4,914.0,959.8,703.3
2018,7,28,12,45,728.0,236.0,2.9,24.5,918.5,976.45,714.78
2018,7,28,13,0,763.0,212.0,3.0,24.6,923.0,990.11,724.38
2018,7,28,13,15,696.0,241.0,3.05,24.55,881.5,954.45,701.75
2018,7,28,13,30,629.0,270.0,3.1,24.5,840.0,916.23,676.63
2018,7,28,13,45,579.5,284.0,3.2,24.45,799.5,878.06,651.34
2018,7,28,14,0,530.0,298.0,3.3,24.4,759.0,837.6,624.15
2018,7,28,14,15,647.5,237.5,3.35,24.2,782.0,881.51,659.53
2018,7,28,14,30,765.0,177.0,3.4,24.0,805.0,912.1,681.91
2018,7,28,14,45,764.0,169.0,3.45,23.85,773.5,889.98,668.43
2018,7,28,15,0,763.0,161.0,3.5,23.7,742.0,861.45,650.92
2018,7,28,15,15,738.5,161.0,3.5,23.7,699.0,818.97,622.97
2018,7,28,15,30,714.0,161.0,3.5,23.7,656.0,775.57,594.17
2018,7,28,15,45,689.5,156.5,3.5,23.2,609.0,726.71,562.22
2018,7,28,16,0,665.0,152.0,3.5,22.7,562.0,677.59,528.56
2018,7,28,16,15,642.0,144.5,3.5,22.3,514.0,626.35,492.3
2018,7,28,16,30,619.0,137.0,3.5,21.9,466.0,575.32,455.29
2018,7,28,16,45,605.5,126.5,3.5,21.55,421.5,527.56,419.81
2018,7,28,17,0,592.0,116.0,3.5,21.2,377.0,479.7,383.16
2018,7,28,17,15,552.5,108.0,3.5,20.65,327.5,420.78,336.85
2018,7,28,17,30,513.0,100.0,3.5,20.1,278.0,362.49,289.72
2018,7,28,17,45,451.5,90.0,3.45,19.6,228.0,298.65,236.81
2018,7,28,18,0,390.0,80.0,3.4,19.1,178.0,240.73,187.67
2018,7,28,18,15,326.0,67.0,3.35,18.6,136.0,184.93,139.81
2018,7,28,18,30,262.0,54.0,3.3,18.1,94.0,135.95,97.61
2018,7,28,18,45,181.5,37.5,3.3,17.55,60.5,86.61,55.5
2018,7,28,19,0,101.0,21.0,3.3,17.0,27.0,41.74,0.0
2018,7,28,19,15,50.5,10.5,3.3,16.75,13.5,15.73,0.0
2018,7,28,19,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,29,5,15,17.0,7.0,2.5,14.7,8.0,6.88,0.0
2018,7,29,5,30,34.0,14.0,2.5,14.9,16.0,11.99,0.0
2018,7,29,5,45,97.0,34.0,2.5,15.05,46.5,28.11,17.19
2018,7,29,6,0,160.0,54.0,2.5,15.2,77.0,43.61,32.22
2018,7,29,6,15,130.5,65.5,2.5,15.5,89.5,52.24,40.42
2018,7,29,6,30,101.0,77.0,2.5,15.8,102.0,68.3,50.46
2018,7,29,6,45,78.0,99.5,2.5,16.1,121.5,92.42,69.45
2018,7,29,7,0,55.0,122.0,2.5,16.4,141.0,117.66,90.91
2018,7,29,7,15,92.5,147.5,2.5,16.8,185.0,148.18,114.34
2018,7,29,7,30,130.0,173.0,2.5,17.2,229.0,186.42,144.34
2018,7,29,7,45,139.0,196.5,2.45,17.6,263.5,218.85,170.53
2018,7,29,8,0,148.0,220.0,2.4,18.0,298.0,252.42,197.31
2018,7,29,8,15,145.0,232.0,2.4,18.4,314.5,272.15,213.01
2018,7,29,8,30,142.0,244.0,2.4,18.8,331.0,291.33,227.98
2018,7,29,8,45,141.0,266.0,2.35,19.2,357.5,320.02,249.83
2018,7,29,9,0,140.0,288.0,2.3,19.6,384.0,348.6,271.11
2018,7,29,9,15,154.5,314.0,2.35,19.8,426.0,390.12,302.33
2018,7,29,9,30,169.0,340.0,2.4,20.0,468.0,432.99,334.06
2018,7,29,9,45,204.0,356.0,2.4,20.2,517.5,482.02,370.33
2018,7,29,10,0,239.0,372.0,2.4,20.4,567.0,533.78,408.06
2018,7,29,10,15,316.0,364.0,2.45,20.45,631.5,597.98,455.9
2018,7,29,10,30,393.0,356.0,2.5,20.5,696.0,668.03,507.16
2018,7,29,10,45,406.5,359.5,2.6,20.55,719.5,698.96,528.97
2018,7,29,11,0,420.0,363.0,2.7,20.6,743.0,729.55,550.68
2018,7,29,11,15,427.5,364.0,2.75,20.6,756.0,751.77,566.25
2018,7,29,11,30,435.0,365.0,2.8,20.6,769.0,772.95,581.11
2018,7,29,11,45,459.0,356.5,2.85,20.55,786.0,799.16,600.12
2018,7,29,12,0,483.0,348.0,2.9,20.5,803.0,824.45,618.42
2018,7,29,12,15,496.5,340.5,2.95,20.45,808.5,839.28,629.33
2018,7,29,12,30,510.0,333.0,3.0,20.4,814.0,852.4,639.2
2018,7,29,12,45,616.5,282.0,3.05,20.35,859.0,912.34,683.96
2018,7,29,13,0,723.0,231.0,3.1,20.3,904.0,969.76,724.39
2018,7,29,13,15,626.0,280.5,3.15,20.2,856.5,925.03,693.41
2018,7,29,13,30,529.0,330.0,3.2,20.1,809.0,877.71,659.32
2018,7,29,13,45,437.5,354.0,3.25,20.0,743.5,810.01,611.44
2018,7,29,14,0,346.0,378.0,3.3,19.9,678.0,735.62,558.2
2018,7,29,14,15,250.0,383.0,3.35,19.8,596.0,645.54,492.73
2018,7,29,14,30,154.0,388.0,3.4,19.7,514.0,549.51,421.46
2018,7,29,14,45,143.0,369.5,3.45,19.55,482.5,517.53,399.2
2018,7,29,15,0,132.0,351.0,3.5,19.4,451.0,485.48,376.31
2018,7,29,15,15,118.0,327.0,3.5,19.4,413.0,445.0,346.53
2018,7,29,15,30,104.0,303.0,3.5,19.4,375.0,397.08,310.85
2018,7,29,15,45,84.0,278.5,3.6,19.15,334.0,352.49,277.34
2018,7,29,16,0,64.0,254.0,3.7,18.9,293.0,309.06,244.19
2018,7,29,16,15,168.5,222.5,3.75,18.7,314.5,354.81,283.94
2018,7,29,16,30,273.0,191.0,3.8,18.5,336.0,390.87,315.08
2018,7,29,16,45,444.0,147.0,3.85,18.25,354.5,445.03,360.68
2018,7,29,17,0,615.0,103.0,3.9,18.0,373.0,478.37,388.31
2018,7,29,17,15,587.5,95.0,3.9,17.7,326.5,424.79,344.69
2018,7,29,17,30,560.0,87.0,3.9,17.4,280.0,372.9,301.45
2018,7,29,17,45,508.5,79.0,3.9,17.05,232.0,312.68,250.35
2018,7,29,18,0,457.0,71.0,3.9,16.7,184.0,257.14,201.96
2018,7,29,18,15,324.0,61.5,3.8,16.45,132.5,177.76,135.09
2018,7,29,18,30,191.0,52.0,3.7,16.2,81.0,110.81,79.84
2018,7,29,18,45,111.0,34.5,3.55,15.9,50.0,64.65,40.88
2018,7,29,19,0,31.0,17.0,3.4,15.6,19.0,22.84,0.0
2018,7,29,19,15,15.5,8.5,3.4,15.5,9.5,9.99,0.0
2018,7,29,19,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,30,5,15,26.0,8.0,2.8,14.05,9.5,7.86,0.0
2018,7,30,5,30,52.0,16.0,2.8,14.3,19.0,13.61,0.0
2018,7,30,5,45,107.0,35.0,2.85,14.55,48.0,28.87,17.61
2018,7,30,6,0,162.0,54.0,2.9,14.8,77.0,43.6,32.21
2018,7,30,6,15,117.5,58.0,2.85,15.2,78.5,46.62,35.51
2018,7,30,6,30,73.0,62.0,2.8,15.6,80.0,55.84,40.55
2018,7,30,6,45,39.0,79.0,2.75,16.0,89.0,75.97,57.22
2018,7,30,7,0,5.0,96.0,2.7,16.4,98.0,91.47,71.34
2018,7,30,7,15,6.5,117.0,2.6,16.9,119.5,111.69,87.77
2018,7,30,7,30,8.0,138.0,2.5,17.4,141.0,132.22,104.18
2018,7,30,7,45,14.5,156.5,2.45,17.85,163.5,152.3,119.86
2018,7,30,8,0,21.0,175.0,2.4,18.3,186.0,173.16,136.04
2018,7,30,8,15,39.0,205.5,2.35,18.8,228.5,207.85,162.95
2018,7,30,8,30,57.0,236.0,2.3,19.3,271.0,247.1,193.13
2018,7,30,8,45,87.0,262.5,2.3,19.75,320.0,290.94,226.66
2018,7,30,9,0,117.0,289.0,2.3,20.2,369.0,336.55,261.17
2018,7,30,9,15,145.5,310.0,2.35,20.55,415.5,380.89,294.49
2018,7,30,9,30,174.0,331.0,2.4,20.9,462.0,427.82,329.33
2018,7,30,9,45,218.0,346.0,2.45,21.3,518.5,482.3,369.57
2018,7,30,10,0,262.0,361.0,2.5,21.7,575.0,540.24,411.68
2018,7,30,10,15,331.0,356.0,2.55,21.95,636.0,601.83,456.85
2018,7,30,10,30,400.0,351.0,2.6,22.2,697.0,668.79,505.09
2018,7,30,10,45,406.5,360.0,2.65,22.45,719.5,699.29,525.6
2018,7,30,11,0,413.0,369.0,2.7,22.7,742.0,729.09,545.67
2018,7,30,11,15,416.5,372.5,2.75,22.85,754.0,750.01,559.75
2018,7,30,11,30,420.0,376.0,2.8,23.0,766.0,769.76,573.03
2018,7,30,11,45,416.5,384.5,2.9,23.2,774.0,786.55,584.13
2018,7,30,12,0,413.0,393.0,3.0,23.4,782.0,801.78,594.18
2018,7,30,12,15,484.5,356.0,3.0,23.5,812.0,843.04,624.36
2018,7,30,12,30,556.0,319.0,3.0,23.6,842.0,883.29,653.42
2018,7,30,12,45,596.5,298.5,3.05,23.7,856.0,908.81,671.75
2018,7,30,13,0,637.0,278.0,3.1,23.8,870.0,932.06,688.67
2018,7,30,13,15,579.5,300.5,3.1,23.75,832.5,898.78,665.03
2018,7,30,13,30,522.0,323.0,3.1,23.7,795.0,863.38,640.27
2018,7,30,13,45,568.5,286.5,3.15,23.65,789.0,867.92,646.47
2018,7,30,14,0,615.0,250.0,3.2,23.6,783.0,871.47,651.69
2018,7,30,14,15,698.5,205.0,3.2,23.45,791.5,895.36,669.97
2018,7,30,14,30,782.0,160.0,3.2,23.3,800.0,909.32,680.61
2018,7,30,14,45,771.0,157.0,3.2,23.15,765.5,879.28,661.56
