Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,13,45,740.5,208.5,2.2,28.05,850.5,952.23,685.43
2018,8,9,14,0,736.0,205.0,2.3,28.0,829.0,936.17,677.09
2018,8,9,14,15,727.5,201.0,2.35,27.9,800.0,913.12,663.89
2018,8,9,14,30,719.0,197.0,2.4,27.8,771.0,887.65,649.09
2018,8,9,14,45,708.5,192.0,2.5,27.65,736.5,857.04,631.31
2018,8,9,15,0,698.0,187.0,2.6,27.5,702.0,824.42,611.96
2018,8,9,15,15,682.0,182.0,2.6,27.5,661.5,785.33,586.95
2018,8,9,15,30,666.0,177.0,2.6,27.5,621.0,744.95,560.46
2018,8,9,15,45,648.0,170.0,2.6,27.1,577.0,699.87,530.8
2018,8,9,16,0,630.0,163.0,2.6,26.7,533.0,654.13,500.03
2018,8,9,16,15,606.0,154.0,2.6,26.3,485.0,601.73,463.67
2018,8,9,16,30,582.0,145.0,2.6,25.9,437.0,549.71,426.64
2018,8,9,16,45,552.0,135.0,2.6,25.45,388.0,491.09,383.72
2018,8,9,17,0,522.0,125.0,2.6,25.0,339.0,437.03,342.88
2018,8,9,17,15,481.5,114.0,2.5,24.25,290.0,378.45,297.42
2018,8,9,17,30,441.0,103.0,2.4,23.5,241.0,323.14,253.15
2018,8,9,17,45,389.5,89.0,2.35,22.75,194.5,263.67,204.46
2018,8,9,18,0,338.0,75.0,2.3,22.0,148.0,209.26,158.73
2018,8,9,18,15,267.5,58.5,2.3,21.35,106.5,151.77,110.47
2018,8,9,18,30,197.0,42.0,2.3,20.7,65.0,102.01,68.35
2018,8,9,18,45,125.5,26.5,2.3,20.0,38.5,57.72,19.55
2018,8,9,19,0,54.0,11.0,2.3,19.3,12.0,18.05,0.0
2018,8,9,19,15,27.0,5.5,2.35,18.95,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.45,18.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,5,15,49.5,7.0,1.95,14.45,8.0,0.0,0.0
2018,8,10,5,30,99.0,14.0,2.0,14.9,16.0,13.76,0.0
2018,8,10,5,45,202.5,26.5,2.05,15.35,45.5,20.87,5.35
2018,8,10,6,0,306.0,39.0,2.1,15.8,75.0,30.81,20.41
2018,8,10,6,15,337.5,51.5,2.05,16.25,109.0,38.53,28.01
2018,8,10,6,30,369.0,64.0,2.0,16.7,143.0,46.99,35.82
2018,8,10,6,45,333.0,86.0,1.9,17.15,172.0,86.1,56.03
2018,8,10,7,0,297.0,108.0,1.8,17.6,201.0,125.28,86.45
2018,8,10,7,15,331.0,123.0,1.8,18.25,244.0,159.53,112.85
2018,8,10,7,30,365.0,138.0,1.8,18.9,287.0,201.2,146.67
2018,8,10,7,45,385.5,154.5,1.8,19.5,330.5,244.15,182.4
2018,8,10,8,0,406.0,171.0,1.8,20.1,374.0,289.27,219.54
2018,8,10,8,15,433.5,183.5,1.8,20.75,420.5,335.57,256.81
2018,8,10,8,30,461.0,196.0,1.8,21.4,467.0,384.42,295.25
2018,8,10,8,45,486.5,204.5,1.8,22.1,510.5,430.98,331.02
2018,8,10,9,0,512.0,213.0,1.8,22.8,554.0,479.42,367.26
2018,8,10,9,15,578.0,203.0,1.8,23.3,610.5,536.66,409.83
2018,8,10,9,30,644.0,193.0,1.8,23.8,667.0,598.31,454.62
2018,8,10,9,45,681.0,187.5,1.85,24.3,710.5,648.82,490.47
2018,8,10,10,0,718.0,182.0,1.9,24.8,754.0,700.76,526.64
2018,8,10,10,15,752.0,173.0,1.95,25.15,791.5,747.84,559.06
2018,8,10,10,30,786.0,164.0,2.0,25.5,829.0,795.14,589.59
2018,8,10,10,45,804.0,159.0,2.05,25.85,855.0,832.94,613.4
2018,8,10,11,0,822.0,154.0,2.1,26.2,881.0,869.35,636.16
2018,8,10,11,15,826.0,154.5,2.2,26.35,895.5,897.1,654.07
2018,8,10,11,30,830.0,155.0,2.3,26.5,910.0,922.33,670.41
2018,8,10,11,45,833.5,155.0,2.4,26.7,918.5,943.93,684.3
2018,8,10,12,0,837.0,155.0,2.5,26.9,927.0,962.74,696.47
2018,8,10,12,15,834.5,156.5,2.6,26.95,926.5,974.38,704.52
2018,8,10,12,30,832.0,158.0,2.7,27.0,926.0,982.92,710.74
2018,8,10,12,45,825.5,160.5,2.85,27.05,917.0,985.45,713.63
2018,8,10,13,0,819.0,163.0,3.0,27.1,908.0,984.84,714.6
2018,8,10,13,15,816.5,161.0,3.1,27.0,893.0,980.36,713.19
2018,8,10,13,30,814.0,159.0,3.2,26.9,878.0,972.78,709.85
2018,8,10,13,45,811.0,155.0,3.3,26.85,856.0,959.53,702.74
2018,8,10,14,0,808.0,151.0,3.4,26.8,834.0,943.27,693.7
2018,8,10,14,15,801.0,148.0,3.45,26.6,805.5,921.38,681.01
2018,8,10,14,30,794.0,145.0,3.5,26.4,777.0,896.8,666.53
2018,8,10,14,45,787.0,141.0,3.6,26.25,743.5,868.61,649.67
2018,8,10,15,0,780.0,137.0,3.7,26.1,710.0,838.02,631.02
2018,8,10,15,15,765.0,134.0,3.7,26.1,669.5,799.53,605.87
2018,8,10,15,30,750.0,131.0,3.7,26.1,629.0,759.49,579.44
2018,8,10,15,45,735.5,125.0,3.75,25.6,585.0,717.78,552.82
2018,8,10,16,0,721.0,119.0,3.8,25.1,541.0,672.42,523.04
2018,8,10,16,15,700.5,113.5,3.8,24.7,494.0,622.61,487.86
2018,8,10,16,30,680.0,108.0,3.8,24.3,447.0,572.71,451.5
2018,8,10,16,45,651.0,101.5,3.8,23.9,397.5,516.77,409.44
2018,8,10,17,0,622.0,95.0,3.8,23.5,348.0,462.1,367.1
2018,8,10,17,15,579.5,88.0,3.7,22.95,298.0,401.6,318.93
2018,8,10,17,30,537.0,81.0,3.6,22.4,248.0,344.34,271.87
2018,8,10,17,45,479.5,72.5,3.5,21.8,200.5,282.96,220.4
2018,8,10,18,0,422.0,64.0,3.4,21.2,153.0,227.0,172.26
2018,8,10,18,15,339.5,52.0,3.25,20.65,111.0,165.17,119.62
2018,8,10,18,30,257.0,40.0,3.1,20.1,69.0,113.83,75.36
2018,8,10,18,45,164.0,26.5,3.0,19.55,41.5,64.16,16.84
2018,8,10,19,0,71.0,13.0,2.9,19.0,14.0,22.12,0.0
2018,8,10,19,15,35.5,6.5,2.85,18.75,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.55,17.65,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.45,17.2,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,11,5,15,32.5,6.5,2.6,15.8,7.0,0.0,0.0
2018,8,11,5,30,65.0,13.0,2.7,16.1,14.0,12.78,0.0
2018,8,11,5,45,152.0,27.5,2.8,16.4,41.5,21.79,4.36
2018,8,11,6,0,239.0,42.0,2.9,16.7,69.0,32.5,21.63
2018,8,11,6,15,318.0,54.5,2.9,17.15,110.5,41.03,30.01
2018,8,11,6,30,397.0,67.0,2.9,17.6,152.0,49.13,37.53
2018,8,11,6,45,453.0,78.0,2.85,18.0,199.5,85.63,51.86
2018,8,11,7,0,509.0,89.0,2.8,18.4,247.0,129.12,80.46
2018,8,11,7,15,550.5,97.5,2.85,19.0,297.0,173.99,115.33
2018,8,11,7,30,592.0,106.0,2.9,19.6,347.0,223.56,156.57
2018,8,11,7,45,622.0,113.5,2.9,20.2,396.5,273.48,199.41
2018,8,11,8,0,652.0,121.0,2.9,20.8,446.0,326.39,244.45
2018,8,11,8,15,676.0,126.0,2.95,21.35,493.5,377.42,287.48
2018,8,11,8,30,700.0,131.0,3.0,21.9,541.0,430.29,330.88
2018,8,11,8,45,716.0,137.0,3.05,22.4,585.0,481.73,372.09
2018,8,11,9,0,732.0,143.0,3.1,22.9,629.0,533.72,412.47
2018,8,11,9,15,744.0,148.0,3.1,23.3,668.5,582.68,449.52
2018,8,11,9,30,756.0,153.0,3.1,23.7,708.0,631.33,485.3
2018,8,11,9,45,761.0,159.5,3.1,24.1,741.5,676.74,517.7
2018,8,11,10,0,766.0,166.0,3.1,24.5,775.0,719.78,547.65
2018,8,11,10,15,774.5,168.5,3.15,24.7,803.5,760.11,575.48
2018,8,11,10,30,783.0,171.0,3.2,24.9,832.0,798.96,601.2
2018,8,11,10,45,788.5,173.0,3.25,25.15,854.0,833.16,623.4
2018,8,11,11,0,794.0,175.0,3.3,25.4,876.0,865.31,644.11
2018,8,11,11,15,797.5,176.0,3.35,25.45,890.0,892.5,661.91
2018,8,11,11,30,801.0,177.0,3.4,25.5,904.0,917.23,678.09
2018,8,11,11,45,802.5,178.0,3.45,25.55,911.5,937.51,691.34
2018,8,11,12,0,804.0,179.0,3.5,25.6,919.0,955.04,702.85
2018,8,11,12,15,805.5,178.0,3.55,25.6,919.5,967.69,711.37
2018,8,11,12,30,807.0,177.0,3.6,25.6,920.0,977.39,718.08
2018,8,11,12,45,808.0,174.5,3.65,25.6,913.0,982.06,721.6
2018,8,11,13,0,809.0,172.0,3.7,25.6,906.0,983.64,723.24
2018,8,11,13,15,804.5,171.0,3.75,25.5,890.5,978.27,720.7
2018,8,11,13,30,800.0,170.0,3.8,25.4,875.0,969.84,716.29
2018,8,11,13,45,792.5,168.0,3.85,25.3,851.5,954.48,707.35
2018,8,11,14,0,785.0,166.0,3.9,25.2,828.0,936.27,696.58
2018,8,11,14,15,775.5,164.0,3.9,25.05,798.5,913.45,682.59
2018,8,11,14,30,766.0,162.0,3.9,24.9,769.0,888.11,666.9
2018,8,11,14,45,753.5,159.5,3.9,24.7,734.0,860.62,649.83
2018,8,11,15,0,741.0,157.0,3.9,24.5,699.0,827.69,628.9
2018,8,11,15,15,725.5,153.0,3.9,24.5,659.0,788.79,603.15
2018,8,11,15,30,710.0,149.0,3.9,24.5,619.0,748.48,576.2
2018,8,11,15,45,689.5,144.5,3.85,24.0,574.0,702.59,545.82
2018,8,11,16,0,669.0,140.0,3.8,23.5,529.0,656.16,513.48
2018,8,11,16,15,643.0,133.5,3.75,23.1,481.0,603.49,475.51
2018,8,11,16,30,617.0,127.0,3.7,22.7,433.0,551.31,436.99
2018,8,11,16,45,584.0,120.0,3.65,22.35,384.0,495.16,394.28
2018,8,11,17,0,551.0,113.0,3.6,22.0,335.0,440.74,351.74
2018,8,11,17,15,507.5,103.5,3.55,21.5,285.5,378.13,301.81
2018,8,11,17,30,464.0,94.0,3.5,21.0,236.0,321.9,255.49
2018,8,11,17,45,405.5,82.5,3.45,20.5,189.5,261.32,204.63
2018,8,11,18,0,347.0,71.0,3.4,20.0,143.0,206.58,157.65
2018,8,11,18,15,270.5,56.0,3.35,19.5,102.5,148.83,108.49
2018,8,11,18,30,194.0,41.0,3.3,19.0,62.0,99.58,66.05
2018,8,11,18,45,115.0,24.5,3.3,18.5,35.5,52.15,7.57
2018,8,11,19,0,36.0,8.0,3.3,18.0,9.0,12.51,0.0
2018,8,11,19,15,18.0,4.0,3.3,17.7,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,12,5,15,12.5,4.0,1.9,14.95,4.0,0.0,0.0
2018,8,12,5,30,25.0,8.0,1.9,15.3,8.0,7.86,0.0
2018,8,12,5,45,82.0,24.0,1.9,15.6,32.0,20.07,2.02
2018,8,12,6,0,139.0,40.0,1.9,15.9,56.0,32.83,21.88
2018,8,12,6,15,199.5,59.0,1.8,16.3,94.5,47.42,35.64
2018,8,12,6,30,260.0,78.0,1.7,16.7,133.0,61.49,48.47
2018,8,12,6,45,310.5,95.0,1.6,17.1,178.0,91.11,61.27
2018,8,12,7,0,361.0,112.0,1.5,17.5,223.0,131.19,88.65
2018,8,12,7,15,402.5,125.0,1.45,18.1,270.5,172.18,120.02
2018,8,12,7,30,444.0,138.0,1.4,18.7,318.0,217.81,156.88
2018,8,12,7,45,454.0,152.5,1.35,19.25,358.0,260.51,192.99
2018,8,12,8,0,464.0,167.0,1.3,19.8,398.0,304.12,229.35
2018,8,12,8,15,446.0,187.5,1.35,20.35,428.0,343.05,261.75
2018,8,12,8,30,428.0,208.0,1.4,20.9,458.0,379.76,291.25
2018,8,12,8,45,484.5,209.0,1.4,21.4,513.0,433.16,332.23
2018,8,12,9,0,541.0,210.0,1.4,21.9,568.0,491.47,375.95
2018,8,12,9,15,608.0,198.0,1.5,22.4,624.0,548.72,418.76
2018,8,12,9,30,675.0,186.0,1.6,22.9,680.0,610.38,463.98
2018,8,12,9,45,712.0,176.5,1.7,23.35,720.5,658.33,498.51
2018,8,12,10,0,749.0,167.0,1.8,23.8,761.0,707.57,533.4
2018,8,12,10,15,759.0,169.0,1.9,24.1,790.0,748.14,561.25
2018,8,12,10,30,769.0,171.0,2.0,24.4,819.0,787.16,586.84
2018,8,12,10,45,776.5,172.5,2.1,24.7,841.5,822.08,609.49
2018,8,12,11,0,784.0,174.0,2.2,25.0,864.0,855.11,630.79
2018,8,12,11,15,789.0,174.5,2.35,25.1,879.0,882.86,649.45
2018,8,12,11,30,794.0,175.0,2.5,25.2,894.0,908.25,666.6
2018,8,12,11,45,798.0,174.0,2.6,25.35,902.0,928.7,680.0
2018,8,12,12,0,802.0,173.0,2.7,25.5,910.0,946.47,691.74
2018,8,12,12,15,714.5,216.5,2.8,25.5,873.0,921.97,676.22
2018,8,12,12,30,627.0,260.0,2.9,25.5,836.0,890.09,655.34
2018,8,12,12,45,580.5,279.5,3.0,25.45,809.0,870.07,641.86
2018,8,12,13,0,534.0,299.0,3.1,25.4,782.0,846.37,625.71
2018,8,12,13,15,539.5,292.0,3.2,25.25,773.0,845.46,626.85
2018,8,12,13,30,545.0,285.0,3.3,25.1,764.0,842.27,626.32
2018,8,12,13,45,593.0,255.5,3.4,24.9,764.5,856.58,639.28
2018,8,12,14,0,641.0,226.0,3.5,24.7,765.0,865.46,648.41
2018,8,12,14,15,716.5,184.5,3.55,24.5,767.0,882.83,661.87
2018,8,12,14,30,792.0,143.0,3.6,24.3,769.0,890.89,669.07
2018,8,12,14,45,785.0,138.5,3.65,24.05,735.0,862.11,651.32
2018,8,12,15,0,778.0,134.0,3.7,23.8,701.0,830.93,632.03
2018,8,12,15,15,763.5,130.5,3.7,23.8,660.5,792.3,606.51
2018,8,12,15,30,749.0,127.0,3.7,23.8,620.0,752.1,579.67
2018,8,12,15,45,734.5,121.5,3.75,23.15,576.5,710.78,553.31
2018,8,12,16,0,720.0,116.0,3.8,22.5,533.0,665.94,523.83
2018,8,12,16,15,699.5,110.5,3.8,22.05,486.0,616.12,488.25
2018,8,12,16,30,679.0,105.0,3.8,21.6,439.0,566.23,451.47
2018,8,12,16,45,651.0,98.5,3.8,21.2,390.0,510.94,409.33
2018,8,12,17,0,623.0,92.0,3.8,20.8,341.0,456.84,366.83
2018,8,12,17,15,581.0,85.0,3.75,20.3,291.5,396.64,318.2
2018,8,12,17,30,539.0,78.0,3.7,19.8,242.0,339.65,270.66
2018,8,12,17,45,480.5,70.0,3.65,19.25,195.0,278.5,218.63
2018,8,12,18,0,422.0,62.0,3.6,18.7,148.0,222.87,170.1
2018,8,12,18,15,335.5,50.0,3.55,18.25,106.0,160.32,116.35
2018,8,12,18,30,249.0,38.0,3.5,17.8,64.0,108.74,71.02
2018,8,12,18,45,148.5,23.5,3.4,17.35,37.0,56.39,0.49
2018,8,12,19,0,48.0,9.0,3.3,16.9,10.0,14.93,0.0
2018,8,12,19,15,24.0,4.5,3.25,16.7,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,5,15,20.0,4.5,2.6,14.15,5.0,0.0,0.0
2018,8,13,5,30,40.0,9.0,2.7,14.5,10.0,8.85,0.0
2018,8,13,5,45,89.0,20.5,2.75,14.8,28.5,17.29,0.0
2018,8,13,6,0,138.0,32.0,2.8,15.1,47.0,24.36,14.74
2018,8,13,6,15,144.0,45.0,2.85,15.5,68.0,36.78,26.47
2018,8,13,6,30,150.0,58.0,2.9,15.9,89.0,46.59,35.52
2018,8,13,6,45,75.0,72.0,2.9,16.3,87.5,67.3,48.97
2018,8,13,7,0,0.0,86.0,2.9,16.7,86.0,81.42,63.11
2018,8,13,7,15,0.0,97.5,2.85,17.1,97.5,92.64,72.29
2018,8,13,7,30,0.0,109.0,2.8,17.5,109.0,103.83,81.26
2018,8,13,7,45,0.0,120.5,2.8,17.9,120.5,115.0,90.05
2018,8,13,8,0,0.0,132.0,2.8,18.3,132.0,126.17,98.71
2018,8,13,8,15,1.5,151.5,2.8,18.65,152.5,145.37,113.76
2018,8,13,8,30,3.0,171.0,2.8,19.0,173.0,164.82,128.82
2018,8,13,8,45,5.5,187.0,2.8,19.35,190.5,181.73,141.71
2018,8,13,9,0,8.0,203.0,2.8,19.7,208.0,198.95,154.75
2018,8,13,9,15,12.5,226.0,2.8,20.0,234.5,224.26,174.07
2018,8,13,9,30,17.0,249.0,2.8,20.3,261.0,250.11,193.59
2018,8,13,9,45,28.5,282.5,2.85,20.6,304.5,291.1,224.73
2018,8,13,10,0,40.0,316.0,2.9,20.9,348.0,333.86,256.78
2018,8,13,10,15,98.0,348.5,2.9,21.1,430.0,412.33,316.56
2018,8,13,10,30,156.0,381.0,2.9,21.3,512.0,497.22,379.7
2018,8,13,10,45,278.5,357.5,2.95,21.5,599.0,586.03,446.98
2018,8,13,11,0,401.0,334.0,3.0,21.7,686.0,682.64,518.38
2018,8,13,11,15,347.5,351.0,3.05,21.75,660.0,662.16,501.79
2018,8,13,11,30,294.0,368.0,3.1,21.8,634.0,641.11,485.34
2018,8,13,11,45,355.5,357.0,3.15,21.85,681.0,695.93,526.12
2018,8,13,12,0,417.0,346.0,3.2,21.9,728.0,756.91,570.14
2018,8,13,12,15,422.5,343.5,3.3,21.9,730.5,767.95,578.1
2018,8,13,12,30,428.0,341.0,3.4,21.9,733.0,777.39,585.34
2018,8,13,12,45,395.0,355.0,3.45,21.85,714.5,764.31,575.54
2018,8,13,13,0,362.0,369.0,3.5,21.8,696.0,742.66,560.06
2018,8,13,13,15,411.5,346.5,3.55,21.75,712.0,776.25,585.88
2018,8,13,13,30,461.0,324.0,3.6,21.7,728.0,800.75,605.14
2018,8,13,13,45,578.0,263.5,3.7,21.6,756.5,849.73,644.21
2018,8,13,14,0,695.0,203.0,3.8,21.5,785.0,891.96,676.6
2018,8,13,14,15,747.5,172.5,3.8,21.3,778.5,898.05,681.94
2018,8,13,14,30,800.0,142.0,3.8,21.1,772.0,896.12,682.14
2018,8,13,14,45,791.5,137.5,3.85,20.95,737.0,865.76,662.84
2018,8,13,15,0,783.0,133.0,3.9,20.8,702.0,833.05,641.94
2018,8,13,15,15,768.0,130.0,3.9,20.8,661.5,794.36,616.01
2018,8,13,15,30,753.0,127.0,3.9,20.8,621.0,754.1,588.76
2018,8,13,15,45,735.5,123.0,3.95,20.25,576.5,712.0,561.21
2018,8,13,16,0,718.0,119.0,4.0,19.7,532.0,666.56,530.64
2018,8,13,16,15,694.0,113.5,3.95,19.35,484.0,614.38,492.27
2018,8,13,16,30,670.0,108.0,3.9,19.0,436.0,562.44,453.14
2018,8,13,16,45,637.0,101.5,3.9,18.65,385.5,504.55,408.37
2018,8,13,17,0,604.0,95.0,3.9,18.3,335.0,448.34,363.62
2018,8,13,17,15,559.0,88.5,3.85,17.9,285.5,388.13,314.29
2018,8,13,17,30,514.0,82.0,3.8,17.5,236.0,331.42,266.4
2018,8,13,17,45,451.5,72.5,3.8,17.1,188.5,268.44,212.4
2018,8,13,18,0,389.0,63.0,3.8,16.7,141.0,210.48,161.69
2018,8,13,18,15,303.5,50.5,3.7,16.4,100.5,150.99,110.14
2018,8,13,18,30,218.0,38.0,3.6,16.1,60.0,101.12,65.78
2018,8,13,18,45,128.0,23.0,3.55,15.75,34.0,51.45,0.0
2018,8,13,19,0,38.0,8.0,3.5,15.4,8.0,12.59,0.0
2018,8,13,19,15,19.0,4.0,3.45,15.25,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,14,5,15,8.0,3.0,3.0,14.7,3.0,0.0,0.0
2018,8,14,5,30,16.0,6.0,3.1,15.0,6.0,5.9,0.0
2018,8,14,5,45,58.5,22.5,3.2,15.25,28.0,18.85,0.0
2018,8,14,6,0,101.0,39.0,3.3,15.5,50.0,32.01,20.93
2018,8,14,6,15,111.5,55.5,3.35,15.85,73.5,44.75,33.28
2018,8,14,6,30,122.0,72.0,3.4,16.2,97.0,60.55,47.69
2018,8,14,6,45,61.0,83.5,3.45,16.5,96.0,78.48,58.74
2018,8,14,7,0,0.0,95.0,3.5,16.8,95.0,89.17,69.56
2018,8,14,7,15,0.0,96.5,3.45,17.15,96.5,91.71,71.52
2018,8,14,7,30,0.0,98.0,3.4,17.5,98.0,93.79,72.98
2018,8,14,7,45,0.0,93.0,3.4,17.8,93.0,89.56,69.17
2018,8,14,8,0,0.0,88.0,3.4,18.1,88.0,85.05,65.14
2018,8,14,8,15,2.5,125.5,3.4,18.4,127.0,121.51,94.64
2018,8,14,8,30,5.0,163.0,3.4,18.7,166.0,158.23,123.84
2018,8,14,8,45,8.5,186.5,3.4,19.0,192.0,182.73,142.89
2018,8,14,9,0,12.0,210.0,3.4,19.3,218.0,207.7,162.14
2018,8,14,9,15,22.0,239.5,3.4,19.55,255.0,242.61,189.12
2018,8,14,9,30,32.0,269.0,3.4,19.8,292.0,278.04,216.2
2018,8,14,9,45,78.5,312.0,3.35,20.05,373.0,353.13,274.11
2018,8,14,10,0,125.0,355.0,3.3,20.3,454.0,433.35,334.64
2018,8,14,10,15,164.5,375.5,3.35,20.5,510.5,490.3,377.05
2018,8,14,10,30,204.0,396.0,3.4,20.7,567.0,550.0,421.02
2018,8,14,10,45,161.5,406.5,3.4,20.85,544.0,534.22,407.48
2018,8,14,11,0,119.0,417.0,3.4,21.0,521.0,515.32,391.92
2018,8,14,11,15,258.5,374.0,3.45,21.1,605.5,605.83,462.32
2018,8,14,11,30,398.0,331.0,3.5,21.2,690.0,703.15,535.65
2018,8,14,11,45,594.0,256.0,3.55,21.3,797.0,822.56,624.78
2018,8,14,12,0,790.0,181.0,3.6,21.4,904.0,941.87,707.3
2018,8,14,12,15,793.5,179.0,3.65,21.4,905.0,955.19,715.65
2018,8,14,12,30,797.0,177.0,3.7,21.4,906.0,965.63,722.98
2018,8,14,12,45,802.5,171.5,3.75,21.45,900.0,971.45,727.2
2018,8,14,13,0,808.0,166.0,3.8,21.5,894.0,974.18,729.49
2018,8,14,13,15,806.0,163.5,3.85,21.45,879.0,969.56,727.24
2018,8,14,13,30,804.0,161.0,3.9,21.4,864.0,961.85,723.05
2018,8,14,13,45,802.5,157.5,3.95,21.35,843.5,950.5,716.51
2018,8,14,14,0,801.0,154.0,4.0,21.3,823.0,936.12,708.0
2018,8,14,14,15,794.5,150.5,4.0,21.15,794.5,914.11,694.3
2018,8,14,14,30,788.0,147.0,4.0,21.0,766.0,889.4,678.78
2018,8,14,14,45,780.0,142.5,4.05,20.85,731.5,859.73,660.0
2018,8,14,15,0,772.0,138.0,4.1,20.7,697.0,827.72,639.46
2018,8,14,15,15,757.0,135.0,4.1,20.7,656.5,789.3,613.61
2018,8,14,15,30,742.0,132.0,4.1,20.7,616.0,752.07,588.42
2018,8,14,15,45,725.5,126.5,4.05,20.25,571.5,706.95,557.97
2018,8,14,16,0,709.0,121.0,4.0,19.8,527.0,660.92,526.15
2018,8,14,16,15,686.5,115.0,4.0,19.5,479.5,609.57,488.42
2018,8,14,16,30,664.0,109.0,4.0,19.2,432.0,558.35,449.83
2018,8,14,16,45,633.0,102.5,3.95,18.9,382.5,501.92,405.97
2018,8,14,17,0,602.0,96.0,3.9,18.6,333.0,447.01,362.06
2018,8,14,17,15,558.0,89.0,3.9,18.2,283.5,386.89,312.86
2018,8,14,17,30,514.0,82.0,3.9,17.8,234.0,330.18,264.98
2018,8,14,17,45,453.5,71.5,3.85,17.4,186.5,267.04,210.79
2018,8,14,18,0,393.0,61.0,3.8,17.0,139.0,208.68,159.68
2018,8,14,18,15,306.5,48.5,3.7,16.65,98.5,148.9,107.92
2018,8,14,18,30,220.0,36.0,3.6,16.3,58.0,98.89,62.96
2018,8,14,18,45,129.5,22.0,3.45,16.0,33.0,49.89,0.0
2018,8,14,19,0,39.0,8.0,3.3,15.7,8.0,12.62,0.0
2018,8,14,19,15,19.5,4.0,3.3,15.55,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,15,5,15,0.0,1.5,2.6,15.05,1.5,0.0,0.0
2018,8,15,5,30,0.0,3.0,2.7,15.4,3.0,2.95,0.0
2018,8,15,5,45,0.0,13.0,2.8,15.7,13.0,12.54,0.0
2018,8,15,6,0,0.0,23.0,2.9,16.0,23.0,22.2,12.65
2018,8,15,6,15,0.0,39.5,2.95,16.35,39.5,37.77,27.14
2018,8,15,6,30,0.0,56.0,3.0,16.7,56.0,52.89,40.88
2018,8,15,6,45,2.0,75.5,3.05,17.05,76.0,70.95,54.08
2018,8,15,7,0,4.0,95.0,3.1,17.4,96.0,89.53,69.52
2018,8,15,7,15,8.5,114.0,3.05,17.75,117.0,108.49,84.9
2018,8,15,7,30,13.0,133.0,3.0,18.1,138.0,128.08,100.57
2018,8,15,7,45,33.0,158.0,2.95,18.45,173.5,155.48,121.98
2018,8,15,8,0,53.0,183.0,2.9,18.8,209.0,187.64,147.21
2018,8,15,8,15,85.0,215.0,2.85,19.15,261.5,233.03,182.69
2018,8,15,8,30,117.0,247.0,2.8,19.5,314.0,280.46,219.49
2018,8,15,8,45,143.5,269.5,2.75,19.85,359.0,322.22,251.56
2018,8,15,9,0,170.0,292.0,2.7,20.2,404.0,366.68,285.32
2018,8,15,9,15,283.0,276.5,2.7,20.45,476.5,428.79,333.62
2018,8,15,9,30,396.0,261.0,2.7,20.7,549.0,501.71,389.6
2018,8,15,9,45,613.0,191.0,2.75,21.0,661.5,603.16,468.07
2018,8,15,10,0,830.0,121.0,2.8,21.3,774.0,719.29,554.4
2018,8,15,10,15,839.5,121.5,2.85,21.45,803.0,760.23,581.6
2018,8,15,10,30,849.0,122.0,2.9,21.6,832.0,799.53,607.96
2018,8,15,10,45,857.5,121.5,2.95,21.8,855.0,835.17,631.47
2018,8,15,11,0,866.0,121.0,3.0,22.0,878.0,868.69,653.41
2018,8,15,11,15,871.0,120.5,3.1,22.05,893.0,896.8,672.32
2018,8,15,11,30,876.0,120.0,3.2,22.1,908.0,922.26,689.48
2018,8,15,11,45,880.0,119.0,3.3,22.2,916.5,943.51,703.72
2018,8,15,12,0,884.0,118.0,3.4,22.3,925.0,961.81,716.08
2018,8,15,12,15,883.5,118.0,3.45,22.3,924.0,973.75,724.22
2018,8,15,12,30,883.0,118.0,3.5,22.3,923.0,982.47,730.37
2018,8,15,12,45,879.5,118.5,3.55,22.3,914.5,985.52,732.88
2018,8,15,13,0,876.0,119.0,3.6,22.3,906.0,985.28,733.35
2018,8,15,13,15,873.5,117.5,3.65,22.25,890.5,980.66,731.19
2018,8,15,13,30,871.0,116.0,3.7,22.2,875.0,972.78,726.97
2018,8,15,13,45,867.0,114.0,3.7,22.1,853.0,959.7,719.18
2018,8,15,14,0,863.0,112.0,3.7,22.0,831.0,943.49,709.4
2018,8,15,14,15,856.5,110.5,3.75,21.9,802.5,922.45,696.68
2018,8,15,14,30,850.0,109.0,3.8,21.8,774.0,898.57,682.04
2018,8,15,14,45,842.0,106.0,3.8,21.65,739.0,869.03,663.3
2018,8,15,15,0,834.0,103.0,3.8,21.5,704.0,837.02,642.75
2018,8,15,15,15,820.5,101.0,3.8,21.5,663.5,803.83,620.89
2018,8,15,15,30,807.0,99.0,3.8,21.5,623.0,764.09,594.17
2018,8,15,15,45,791.0,96.0,3.75,21.1,578.5,719.8,564.57
2018,8,15,16,0,775.0,93.0,3.7,20.7,534.0,674.4,533.72
2018,8,15,16,15,753.5,89.0,3.7,20.4,486.0,623.28,497.71
2018,8,15,16,30,732.0,85.0,3.7,20.1,438.0,572.05,459.28
2018,8,15,16,45,702.5,80.5,3.65,19.85,388.0,515.7,415.53
2018,8,15,17,0,673.0,76.0,3.6,19.6,338.0,462.12,372.61
2018,8,15,17,15,630.5,71.0,3.55,19.2,288.0,401.66,323.11
2018,8,15,17,30,588.0,66.0,3.5,18.8,238.0,344.43,274.65
2018,8,15,17,45,527.0,59.0,3.45,18.4,190.0,281.28,220.25
2018,8,15,18,0,466.0,52.0,3.4,18.0,142.0,224.0,169.64
2018,8,15,18,15,372.5,42.5,3.3,17.65,100.5,161.08,115.06
2018,8,15,18,30,279.0,33.0,3.2,17.3,59.0,108.27,66.55
2018,8,15,18,45,166.5,20.5,3.1,16.95,33.5,53.87,0.0
2018,8,15,19,0,54.0,8.0,3.0,16.6,8.0,14.31,0.0
2018,8,15,19,15,27.0,4.0,3.0,16.4,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,5,15,28.5,4.5,2.0,14.15,4.5,0.0,0.0
2018,8,16,5,30,57.0,9.0,2.1,14.6,9.0,8.85,0.0
2018,8,16,5,45,169.5,22.0,2.25,15.1,36.5,17.44,0.0
2018,8,16,6,0,282.0,35.0,2.4,15.6,64.0,28.0,17.28
2018,8,16,6,15,323.0,47.0,2.4,16.0,98.0,35.41,25.11
2018,8,16,6,30,364.0,59.0,2.4,16.4,132.0,43.29,32.5
2018,8,16,6,45,298.5,83.5,2.45,16.8,155.0,78.81,52.23
2018,8,16,7,0,233.0,108.0,2.5,17.2,178.0,115.39,81.39
2018,8,16,7,15,329.0,115.0,2.5,17.6,234.0,149.31,104.87
2018,8,16,7,30,425.0,122.0,2.5,18.0,290.0,197.22,141.76
2018,8,16,7,45,518.0,120.0,2.5,18.35,353.0,246.95,181.91
2018,8,16,8,0,611.0,118.0,2.5,18.7,416.0,306.08,230.54
2018,8,16,8,15,695.5,107.0,2.45,19.1,480.0,363.4,278.09
2018,8,16,8,30,780.0,96.0,2.4,19.5,544.0,430.62,332.82
2018,8,16,8,45,798.5,98.5,2.4,19.9,589.5,483.79,376.04
2018,8,16,9,0,817.0,101.0,2.4,20.3,635.0,537.55,418.39
2018,8,16,9,15,829.5,103.0,2.35,20.7,675.0,587.63,456.51
2018,8,16,9,30,842.0,105.0,2.3,21.1,715.0,637.92,493.53
2018,8,16,9,45,850.5,108.0,2.25,21.45,750.0,684.53,526.84
2018,8,16,10,0,859.0,111.0,2.2,21.8,785.0,729.78,556.87
2018,8,16,10,15,867.0,112.0,2.2,22.15,814.0,771.14,583.65
2018,8,16,10,30,875.0,113.0,2.2,22.5,843.0,810.67,608.86
2018,8,16,10,45,881.5,113.0,2.2,22.8,865.5,845.95,631.02
2018,8,16,11,0,888.0,113.0,2.2,23.1,888.0,878.91,651.45
2018,8,16,11,15,891.5,113.5,2.3,23.3,903.0,907.22,669.85
2018,8,16,11,30,895.0,114.0,2.4,23.5,918.0,932.75,686.44
2018,8,16,11,45,897.0,114.5,2.45,23.75,925.5,953.97,699.64
2018,8,16,12,0,899.0,115.0,2.5,24.0,933.0,972.13,710.92
2018,8,16,12,15,898.5,115.0,2.6,24.05,932.5,984.22,719.37
2018,8,16,12,30,898.0,115.0,2.7,24.1,932.0,993.03,725.85
2018,8,16,12,45,895.5,115.5,2.8,24.2,924.0,997.09,729.22
2018,8,16,13,0,893.0,116.0,2.9,24.3,916.0,997.8,730.56
2018,8,16,13,15,889.5,115.0,2.95,24.2,900.0,992.64,728.34
2018,8,16,13,30,886.0,114.0,3.0,24.1,884.0,984.16,724.09
2018,8,16,13,45,881.0,113.0,3.1,24.0,861.5,970.98,717.24
2018,8,16,14,0,876.0,112.0,3.2,23.9,839.0,954.65,708.36
2018,8,16,14,15,869.0,109.5,3.2,23.7,809.0,931.8,694.69
2018,8,16,14,30,862.0,107.0,3.2,23.5,779.0,906.07,679.11
2018,8,16,14,45,853.0,104.5,3.25,23.3,743.5,875.85,660.74
2018,8,16,15,0,844.0,102.0,3.3,23.1,708.0,843.16,640.54
2018,8,16,15,15,830.5,100.0,3.3,23.1,667.0,805.01,615.57
2018,8,16,15,30,817.0,98.0,3.3,23.1,626.0,769.49,592.28
2018,8,16,15,45,800.5,95.0,3.3,22.55,581.0,724.42,563.07
2018,8,16,16,0,784.0,92.0,3.3,22.0,536.0,678.25,532.56
2018,8,16,16,15,762.5,88.0,3.3,21.65,487.5,626.73,496.76
2018,8,16,16,30,741.0,84.0,3.3,21.3,439.0,575.09,458.48
2018,8,16,16,45,711.5,79.5,3.3,20.95,388.5,518.32,415.05
2018,8,16,17,0,682.0,75.0,3.3,20.6,338.0,464.31,372.3
2018,8,16,17,15,638.5,69.5,3.25,20.1,287.0,402.39,322.03
2018,8,16,17,30,595.0,64.0,3.2,19.6,236.0,343.81,272.79
2018,8,16,17,45,532.5,57.5,3.15,19.15,188.0,280.4,218.37
2018,8,16,18,0,470.0,51.0,3.1,18.7,140.0,223.01,167.83
2018,8,16,18,15,374.0,41.5,3.0,18.25,98.5,159.42,112.92
2018,8,16,18,30,278.0,32.0,2.9,17.8,57.0,106.24,63.27
2018,8,16,18,45,165.5,19.5,2.8,17.4,32.0,47.03,0.0
2018,8,16,19,0,53.0,7.0,2.7,17.0,7.0,6.88,0.0
2018,8,16,19,15,26.5,3.5,2.7,16.8,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,17,5,15,24.5,4.5,1.7,14.45,4.5,0.0,0.0
2018,8,17,5,30,49.0,9.0,1.8,14.9,9.0,8.85,0.0
2018,8,17,5,45,152.0,22.0,1.9,15.3,34.5,17.51,0.0
2018,8,17,6,0,255.0,35.0,2.0,15.7,60.0,27.16,16.39
2018,8,17,6,15,259.5,42.5,1.9,16.2,81.0,31.84,21.97
2018,8,17,6,30,264.0,50.0,1.8,16.7,102.0,36.3,26.33
2018,8,17,6,45,132.0,64.0,1.75,17.15,90.0,59.19,40.59
2018,8,17,7,0,0.0,78.0,1.7,17.6,78.0,74.22,56.86
2018,8,17,7,15,0.0,91.0,1.65,18.15,91.0,86.69,67.05
2018,8,17,7,30,0.0,104.0,1.6,18.7,104.0,99.19,77.03
2018,8,17,7,45,0.5,119.0,1.55,19.2,119.0,113.69,88.45
2018,8,17,8,0,1.0,134.0,1.5,19.7,134.0,128.3,99.76
2018,8,17,8,15,5.5,160.5,1.5,20.25,163.5,155.18,120.65
2018,8,17,8,30,10.0,187.0,1.5,20.8,193.0,182.7,141.71
2018,8,17,8,45,39.0,222.5,1.5,21.35,247.5,229.56,177.6
2018,8,17,9,0,68.0,258.0,1.5,21.9,302.0,281.27,216.66
2018,8,17,9,15,280.0,241.0,1.5,22.4,440.5,393.53,303.25
2018,8,17,9,30,492.0,224.0,1.5,22.9,579.0,527.09,402.85
2018,8,17,9,45,691.0,160.0,1.55,23.4,686.0,625.18,475.27
2018,8,17,10,0,890.0,96.0,1.6,23.9,793.0,736.69,553.41
2018,8,17,10,15,898.0,97.0,1.65,24.3,822.5,779.18,579.91
2018,8,17,10,30,906.0,98.0,1.7,24.7,852.0,819.74,605.48
2018,8,17,10,45,913.5,97.5,1.75,25.15,875.5,856.29,628.0
2018,8,17,11,0,921.0,97.0,1.8,25.6,899.0,890.46,648.82
2018,8,17,11,15,925.0,97.5,1.85,25.85,914.5,920.0,667.03
2018,8,17,11,30,929.0,98.0,1.9,26.1,930.0,946.66,683.38
2018,8,17,11,45,931.5,98.0,2.0,26.4,938.0,968.41,697.05
2018,8,17,12,0,934.0,98.0,2.1,26.7,946.0,986.97,708.78
2018,8,17,12,15,935.0,97.5,2.15,26.8,946.0,1000.3,717.28
2018,8,17,12,30,936.0,97.0,2.2,26.9,946.0,1010.24,723.79
2018,8,17,12,45,934.5,97.0,2.3,27.0,938.5,1014.81,727.6
2018,8,17,13,0,933.0,97.0,2.4,27.1,931.0,1015.89,729.34
2018,8,17,13,15,931.0,96.5,2.45,27.05,916.0,1012.47,728.27
2018,8,17,13,30,929.0,96.0,2.5,27.0,901.0,1005.57,725.13
2018,8,17,13,45,924.5,95.0,2.55,26.95,878.0,992.31,718.03
2018,8,17,14,0,920.0,94.0,2.6,26.9,855.0,975.73,708.9
2018,8,17,14,15,914.0,92.5,2.65,26.75,825.5,953.99,696.74
2018,8,17,14,30,908.0,91.0,2.7,26.6,796.0,929.2,682.58
2018,8,17,14,45,899.0,90.0,2.75,26.4,760.5,899.38,665.15
2018,8,17,15,0,890.0,89.0,2.8,26.2,725.0,866.98,645.86
2018,8,17,15,15,877.5,87.0,2.8,26.2,683.0,828.16,621.18
2018,8,17,15,30,865.0,85.0,2.8,26.2,641.0,787.37,594.94
2018,8,17,15,45,849.5,83.0,2.8,25.65,595.5,742.56,566.81
2018,8,17,16,0,834.0,81.0,2.8,25.1,550.0,696.5,537.25
2018,8,17,16,15,813.5,78.0,2.75,24.65,501.0,648.5,505.24
2018,8,17,16,30,793.0,75.0,2.7,24.2,452.0,596.39,467.68
2018,8,17,16,45,763.0,72.0,2.7,23.75,400.5,538.66,424.57
2018,8,17,17,0,733.0,69.0,2.7,23.3,349.0,482.09,380.82
2018,8,17,17,15,691.5,64.5,2.6,22.6,297.0,419.71,331.09
2018,8,17,17,30,650.0,60.0,2.5,21.9,245.0,361.89,283.09
2018,8,17,17,45,585.5,53.5,2.4,21.25,194.5,294.96,226.52
2018,8,17,18,0,521.0,47.0,2.3,20.6,144.0,234.28,173.73
2018,8,17,18,15,420.0,38.5,2.2,20.0,101.0,167.93,116.91
2018,8,17,18,30,319.0,30.0,2.1,19.4,58.0,112.37,63.68
2018,8,17,18,45,190.5,19.0,2.0,18.8,32.5,50.19,0.0
2018,8,17,19,0,62.0,8.0,1.9,18.2,7.0,0.0,0.0
2018,8,17,19,15,31.0,4.0,1.95,17.95,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,17.45,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,18,5,15,24.5,4.0,1.75,14.3,4.0,0.0,0.0
2018,8,18,5,30,49.0,8.0,1.8,14.8,8.0,7.86,0.0
2018,8,18,5,45,155.5,22.0,1.8,15.35,34.5,17.58,0.0
2018,8,18,6,0,262.0,36.0,1.8,15.9,61.0,28.09,16.89
2018,8,18,6,15,356.5,47.5,1.75,16.4,104.0,36.95,26.31
2018,8,18,6,30,451.0,59.0,1.7,16.9,147.0,43.94,32.96
2018,8,18,6,45,485.0,69.0,1.65,17.45,189.5,73.96,43.42
2018,8,18,7,0,519.0,79.0,1.6,18.0,232.0,115.47,69.35
2018,8,18,7,15,566.0,88.0,1.55,18.65,284.5,162.12,104.61
2018,8,18,7,30,613.0,97.0,1.5,19.3,337.0,214.09,147.13
2018,8,18,7,45,682.5,95.0,1.45,19.9,397.0,267.27,191.2
2018,8,18,8,0,752.0,93.0,1.4,20.5,457.0,330.01,243.1
2018,8,18,8,15,776.5,96.5,1.4,21.1,507.0,384.99,289.17
2018,8,18,8,30,801.0,100.0,1.4,21.7,557.0,441.72,335.2
2018,8,18,8,45,821.0,102.0,1.35,22.3,603.5,496.3,377.9
2018,8,18,9,0,841.0,104.0,1.3,22.9,650.0,551.57,419.46
2018,8,18,9,15,847.0,109.5,1.35,23.45,689.5,602.43,456.93
2018,8,18,9,30,853.0,115.0,1.4,24.0,729.0,652.16,492.4
2018,8,18,9,45,808.0,141.0,1.45,24.55,746.0,685.94,514.9
2018,8,18,10,0,763.0,167.0,1.5,25.1,763.0,713.83,532.68
2018,8,18,10,15,812.0,152.5,1.55,25.5,808.0,768.41,569.34
2018,8,18,10,30,861.0,138.0,1.6,25.9,853.0,823.96,604.63
2018,8,18,10,45,866.0,140.0,1.65,26.35,875.5,857.91,625.11
2018,8,18,11,0,871.0,142.0,1.7,26.8,898.0,891.23,645.23
2018,8,18,11,15,874.0,142.5,1.8,27.0,912.5,918.8,662.76
2018,8,18,11,30,877.0,143.0,1.9,27.2,927.0,943.6,678.56
2018,8,18,11,45,877.0,145.0,2.0,27.4,934.0,964.23,691.76
2018,8,18,12,0,877.0,147.0,2.1,27.6,941.0,981.8,703.11
2018,8,18,12,15,877.0,146.5,2.2,27.6,940.5,993.72,711.54
2018,8,18,12,30,877.0,146.0,2.3,27.6,940.0,1002.44,718.1
2018,8,18,12,45,874.5,146.0,2.4,27.6,931.5,1005.98,721.5
2018,8,18,13,0,872.0,146.0,2.5,27.6,923.0,1006.23,722.96
2018,8,18,13,15,867.5,145.0,2.6,27.45,906.5,1000.24,720.98
2018,8,18,13,30,863.0,144.0,2.7,27.3,890.0,997.07,720.95
2018,8,18,13,45,855.5,143.5,2.75,27.15,866.0,982.33,713.04
2018,8,18,14,0,848.0,143.0,2.8,27.0,842.0,964.53,703.29
2018,8,18,14,15,838.5,141.5,2.85,26.75,811.5,940.85,689.98
2018,8,18,14,30,829.0,140.0,2.9,26.5,781.0,914.44,674.85
2018,8,18,14,45,815.0,138.0,2.95,26.25,743.5,880.95,654.86
2018,8,18,15,0,801.0,136.0,3.0,26.0,706.0,845.31,633.25
2018,8,18,15,15,785.5,132.5,3.0,26.0,664.0,804.91,607.19
2018,8,18,15,30,770.0,129.0,3.0,26.0,622.0,762.92,579.79
2018,8,18,15,45,747.5,126.0,3.0,25.3,575.5,717.57,551.18
2018,8,18,16,0,725.0,123.0,3.0,24.6,529.0,669.0,519.13
2018,8,18,16,15,697.0,118.5,2.95,24.1,479.5,614.83,480.64
2018,8,18,16,30,669.0,114.0,2.9,23.6,430.0,561.22,441.51
2018,8,18,16,45,631.0,108.0,2.85,23.15,378.0,500.98,396.08
2018,8,18,17,0,593.0,102.0,2.8,22.7,326.0,442.89,350.92
2018,8,18,17,15,544.5,93.5,2.75,22.05,275.0,379.51,300.48
2018,8,18,17,30,496.0,85.0,2.7,21.4,224.0,320.04,251.53
2018,8,18,17,45,428.5,73.0,2.6,20.75,175.5,252.93,195.35
2018,8,18,18,0,361.0,61.0,2.5,20.1,127.0,194.39,145.22
2018,8,18,18,15,272.5,46.5,2.45,19.5,87.0,134.59,94.48
2018,8,18,18,30,184.0,32.0,2.4,18.9,47.0,83.82,45.79
2018,8,18,18,45,105.5,19.0,2.35,18.3,26.0,35.82,0.0
2018,8,18,19,0,27.0,6.0,2.3,17.7,5.0,0.0,0.0
2018,8,18,19,15,13.5,3.0,2.3,17.45,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.1,13.9,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.2,14.3,2.0,1.97,0.0
2018,8,19,5,45,0.0,10.0,2.3,14.75,10.0,9.65,0.0
2018,8,19,6,0,0.0,18.0,2.4,15.2,18.0,17.37,8.16
2018,8,19,6,15,0.0,32.5,2.35,15.65,32.5,31.39,21.55
2018,8,19,6,30,0.0,47.0,2.3,16.1,47.0,45.03,34.0
2018,8,19,6,45,0.0,59.0,2.25,16.55,59.0,56.45,42.04
2018,8,19,7,0,0.0,71.0,2.2,17.0,71.0,67.92,51.73
2018,8,19,7,15,0.0,76.0,2.2,17.45,76.0,73.06,55.91
2018,8,19,7,30,0.0,81.0,2.2,17.9,81.0,78.05,59.84
2018,8,19,7,45,0.0,95.5,2.15,18.35,95.5,91.84,70.93
2018,8,19,8,0,0.0,110.0,2.1,18.8,110.0,105.68,81.88
2018,8,19,8,15,0.5,125.0,2.1,19.2,125.5,120.23,93.26
2018,8,19,8,30,1.0,140.0,2.1,19.6,141.0,134.89,104.59
2018,8,19,8,45,2.0,154.5,2.1,20.05,156.0,149.43,115.67
2018,8,19,9,0,3.0,169.0,2.1,20.5,171.0,164.12,126.77
2018,8,19,9,15,6.0,191.5,2.1,20.95,195.5,187.74,144.78
2018,8,19,9,30,9.0,214.0,2.1,21.4,220.0,211.74,162.86
2018,8,19,9,45,29.5,260.0,2.15,21.8,282.5,270.51,207.84
2018,8,19,10,0,50.0,306.0,2.2,22.2,345.0,331.65,253.66
2018,8,19,10,15,79.5,339.0,2.25,22.5,403.5,389.12,296.37
