Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,10,45,920.5,94.5,2.7,24.8,825.5,833.59,623.71
2018,9,8,11,0,925.0,96.0,2.8,25.2,847.0,866.67,644.91
2018,9,8,11,15,928.0,97.0,2.9,25.45,861.0,895.12,663.33
2018,9,8,11,30,931.0,98.0,3.0,25.7,875.0,920.52,679.73
2018,9,8,11,45,932.5,98.0,3.15,25.95,881.0,940.35,692.84
2018,9,8,12,0,934.0,98.0,3.3,26.2,887.0,956.84,703.85
2018,9,8,12,15,936.0,96.5,3.4,26.3,885.5,968.79,712.04
2018,9,8,12,30,938.0,95.0,3.5,26.4,884.0,977.23,718.06
2018,9,8,12,45,940.0,92.5,3.65,26.5,875.0,981.04,721.51
2018,9,8,13,0,942.0,90.0,3.8,26.6,866.0,981.24,722.7
2018,9,8,13,15,938.5,89.0,3.9,26.6,848.0,974.29,719.26
2018,9,8,13,30,935.0,88.0,4.0,26.6,830.0,963.79,713.59
2018,9,8,13,45,930.5,86.5,4.1,26.6,805.0,948.35,704.7
2018,9,8,14,0,926.0,85.0,4.2,26.6,780.0,929.52,693.6
2018,9,8,14,15,919.0,84.0,4.25,26.5,749.0,905.78,679.2
2018,9,8,14,30,912.0,83.0,4.3,26.4,718.0,879.01,662.71
2018,9,8,14,45,902.5,81.0,4.35,26.25,680.0,846.17,642.07
2018,9,8,15,0,893.0,79.0,4.4,26.1,642.0,810.76,619.48
2018,9,8,15,15,877.5,77.0,4.4,26.1,598.0,768.38,591.16
2018,9,8,15,30,862.0,75.0,4.4,26.1,554.0,724.28,561.31
2018,9,8,15,45,845.0,72.0,4.45,25.4,507.0,676.56,529.99
2018,9,8,16,0,828.0,69.0,4.5,24.7,460.0,631.54,499.62
2018,9,8,16,15,802.0,66.0,4.45,24.1,409.5,576.27,458.28
2018,9,8,16,30,776.0,63.0,4.4,23.5,359.0,521.32,415.78
2018,9,8,16,45,734.5,59.5,4.4,22.9,306.0,458.4,365.58
2018,9,8,17,0,693.0,56.0,4.4,22.3,253.0,397.97,315.44
2018,9,8,17,15,627.5,51.0,4.25,21.45,201.5,328.71,256.7
2018,9,8,17,30,562.0,46.0,4.1,20.6,150.0,267.63,202.96
2018,9,8,17,45,449.5,38.5,4.0,19.8,104.5,193.58,138.91
2018,9,8,18,0,337.0,31.0,3.9,19.0,59.0,130.4,75.47
2018,9,8,18,15,199.5,19.5,3.9,18.5,33.0,58.65,0.0
2018,9,8,18,30,62.0,8.0,3.9,18.0,7.0,0.0,0.0
2018,9,8,18,45,31.0,4.0,3.9,17.45,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.85,16.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,9,5,45,78.0,9.5,2.05,13.9,12.5,0.0,0.0
2018,9,9,6,0,156.0,19.0,2.0,14.2,25.0,18.68,0.0
2018,9,9,6,15,287.0,31.0,2.0,14.8,62.5,25.04,13.44
2018,9,9,6,30,418.0,43.0,2.0,15.4,100.0,33.19,23.03
2018,9,9,6,45,501.5,51.0,2.0,15.95,149.0,41.36,30.76
2018,9,9,7,0,585.0,59.0,2.0,16.5,198.0,84.89,45.33
2018,9,9,7,15,637.5,64.0,1.85,17.05,249.5,131.61,76.99
2018,9,9,7,30,690.0,69.0,1.7,17.6,301.0,184.23,119.1
2018,9,9,7,45,726.5,73.5,1.6,18.1,353.0,240.26,167.22
2018,9,9,8,0,763.0,78.0,1.5,18.6,405.0,297.55,216.86
2018,9,9,8,15,788.5,81.5,1.45,19.25,455.0,353.32,264.79
2018,9,9,8,30,814.0,85.0,1.4,19.9,505.0,410.84,312.66
2018,9,9,8,45,832.0,88.0,1.35,20.5,551.0,465.91,357.12
2018,9,9,9,0,850.0,91.0,1.3,21.1,597.0,521.37,400.11
2018,9,9,9,15,867.5,92.0,1.3,21.7,639.5,575.46,440.74
2018,9,9,9,30,885.0,93.0,1.3,22.3,682.0,628.15,478.96
2018,9,9,9,45,901.0,92.0,1.35,22.9,719.0,677.31,513.92
2018,9,9,10,0,917.0,91.0,1.4,23.5,756.0,725.44,546.25
2018,9,9,10,15,882.0,110.5,1.5,24.0,770.5,755.58,565.33
2018,9,9,10,30,847.0,130.0,1.6,24.5,785.0,782.48,582.29
2018,9,9,10,45,892.0,113.0,1.7,24.95,819.5,828.04,611.79
2018,9,9,11,0,937.0,96.0,1.8,25.4,854.0,875.0,641.72
2018,9,9,11,15,939.5,97.0,1.95,25.7,867.5,903.27,660.06
2018,9,9,11,30,942.0,98.0,2.1,26.0,881.0,928.43,676.55
2018,9,9,11,45,942.0,98.5,2.2,26.3,886.0,947.58,688.69
2018,9,9,12,0,942.0,99.0,2.3,26.6,891.0,963.31,698.73
2018,9,9,12,15,940.5,99.5,2.5,26.7,888.5,974.17,707.26
2018,9,9,12,30,939.0,100.0,2.7,26.8,886.0,981.46,713.57
2018,9,9,12,45,934.0,101.0,2.9,26.9,875.0,982.43,715.86
2018,9,9,13,0,929.0,102.0,3.1,27.0,864.0,979.83,715.89
2018,9,9,13,15,924.5,101.0,3.25,26.9,845.5,972.01,712.75
2018,9,9,13,30,920.0,100.0,3.4,26.8,827.0,960.7,707.38
2018,9,9,13,45,912.5,99.5,3.5,26.75,801.0,943.78,697.86
2018,9,9,14,0,905.0,99.0,3.6,26.7,775.0,923.65,686.22
2018,9,9,14,15,895.5,98.0,3.7,26.5,742.5,898.12,671.33
2018,9,9,14,30,886.0,97.0,3.8,26.3,710.0,869.75,654.42
2018,9,9,14,45,874.0,94.5,3.85,26.1,671.0,834.97,632.68
2018,9,9,15,0,862.0,92.0,3.9,25.9,632.0,797.85,609.11
2018,9,9,15,15,845.0,89.5,3.9,25.9,587.5,759.28,583.57
2018,9,9,15,30,828.0,87.0,3.9,25.9,543.0,714.49,553.28
2018,9,9,15,45,808.5,83.5,4.0,25.2,495.5,665.56,521.28
2018,9,9,16,0,789.0,80.0,4.1,24.5,448.0,615.84,486.63
2018,9,9,16,15,760.5,76.0,4.1,23.95,397.5,559.56,444.61
2018,9,9,16,30,732.0,72.0,4.1,23.4,347.0,503.9,401.59
2018,9,9,16,45,690.5,66.0,4.1,22.8,294.5,440.29,350.87
2018,9,9,17,0,649.0,60.0,4.1,22.2,242.0,381.32,301.88
2018,9,9,17,15,582.0,53.5,4.0,21.45,191.0,312.45,243.55
2018,9,9,17,30,515.0,47.0,3.9,20.7,140.0,249.73,188.73
2018,9,9,17,45,405.5,38.5,3.85,19.9,96.5,178.41,127.11
2018,9,9,18,0,296.0,30.0,3.8,19.1,53.0,116.64,62.44
2018,9,9,18,15,173.0,18.5,3.75,18.6,29.5,51.77,0.0
2018,9,9,18,30,50.0,7.0,3.7,18.1,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,3.65,17.55,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,10,5,45,80.5,9.0,2.3,13.65,12.0,0.0,0.0
2018,9,10,6,0,161.0,18.0,2.3,14.0,24.0,17.69,0.0
2018,9,10,6,15,289.5,29.0,2.3,14.55,60.0,23.2,11.61
2018,9,10,6,30,418.0,40.0,2.3,15.1,96.0,30.47,20.66
2018,9,10,6,45,496.5,48.5,2.35,15.65,144.0,38.3,28.08
2018,9,10,7,0,575.0,57.0,2.4,16.2,192.0,81.57,43.22
2018,9,10,7,15,627.0,63.5,2.25,16.8,244.0,128.94,75.38
2018,9,10,7,30,679.0,70.0,2.1,17.4,296.0,182.16,117.99
2018,9,10,7,45,711.5,75.5,1.95,17.95,347.0,235.43,164.07
2018,9,10,8,0,744.0,81.0,1.8,18.5,398.0,293.73,214.65
2018,9,10,8,15,769.5,85.0,1.75,19.2,447.5,348.9,262.2
2018,9,10,8,30,795.0,89.0,1.7,19.9,497.0,405.87,309.79
2018,9,10,8,45,811.5,93.5,1.65,20.6,542.5,460.7,354.18
2018,9,10,9,0,828.0,98.0,1.6,21.3,588.0,515.82,397.04
2018,9,10,9,15,847.0,98.5,1.55,21.95,630.0,568.43,436.57
2018,9,10,9,30,866.0,99.0,1.5,22.6,672.0,621.24,474.76
2018,9,10,9,45,884.0,96.5,1.5,23.25,708.5,669.39,508.76
2018,9,10,10,0,902.0,94.0,1.5,23.9,745.0,716.68,540.45
2018,9,10,10,15,909.5,95.0,1.55,24.4,773.5,758.72,567.25
2018,9,10,10,30,917.0,96.0,1.6,24.9,802.0,798.63,592.32
2018,9,10,10,45,922.0,97.0,1.65,25.45,823.5,834.23,614.15
2018,9,10,11,0,927.0,98.0,1.7,26.0,845.0,867.15,634.07
2018,9,10,11,15,930.0,99.0,1.8,26.35,859.0,895.55,651.98
2018,9,10,11,30,933.0,100.0,1.9,26.7,873.0,920.87,667.91
2018,9,10,11,45,933.5,101.0,2.0,27.05,878.5,940.76,680.39
2018,9,10,12,0,934.0,102.0,2.1,27.4,884.0,957.28,690.81
2018,9,10,12,15,931.0,103.0,2.25,27.55,880.5,967.14,698.13
2018,9,10,12,30,928.0,104.0,2.4,27.7,877.0,973.45,703.3
2018,9,10,12,45,920.5,106.5,2.5,27.85,865.5,973.61,704.16
2018,9,10,13,0,913.0,109.0,2.6,28.0,854.0,970.24,702.9
2018,9,10,13,15,908.5,108.0,2.75,28.0,835.5,962.45,699.74
2018,9,10,13,30,904.0,107.0,2.9,28.0,817.0,951.23,694.39
2018,9,10,13,45,896.5,106.0,3.05,27.95,791.0,933.93,685.2
2018,9,10,14,0,889.0,105.0,3.2,27.9,765.0,913.45,673.89
2018,9,10,14,15,878.5,103.0,3.3,27.7,731.5,886.23,658.06
2018,9,10,14,30,868.0,101.0,3.4,27.5,698.0,856.25,640.25
2018,9,10,14,45,855.0,99.0,3.55,27.25,659.5,821.64,619.43
2018,9,10,15,0,842.0,97.0,3.7,27.0,621.0,789.56,600.08
2018,9,10,15,15,824.5,94.0,3.7,27.0,576.5,746.0,571.08
2018,9,10,15,30,807.0,91.0,3.7,27.0,532.0,700.97,540.74
2018,9,10,15,45,783.5,88.0,3.9,26.1,484.0,650.62,508.45
2018,9,10,16,0,760.0,85.0,4.1,25.2,436.0,599.85,473.12
2018,9,10,16,15,728.0,81.0,4.2,24.5,385.5,542.72,430.8
2018,9,10,16,30,696.0,77.0,4.3,23.8,335.0,488.74,389.28
2018,9,10,16,45,649.0,71.5,4.35,23.05,283.0,424.78,338.41
2018,9,10,17,0,602.0,66.0,4.4,22.3,231.0,364.09,288.27
2018,9,10,17,15,529.5,58.5,4.4,21.4,181.0,294.39,229.5
2018,9,10,17,30,457.0,51.0,4.4,20.5,131.0,231.4,174.81
2018,9,10,17,45,342.5,40.5,4.4,19.6,89.0,159.8,113.36
2018,9,10,18,0,228.0,30.0,4.4,18.7,47.0,98.9,47.23
2018,9,10,18,15,128.5,18.0,4.35,18.2,26.0,42.16,0.0
2018,9,10,18,30,29.0,6.0,4.3,17.7,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.25,17.2,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,11,5,45,70.0,8.5,3.55,13.4,11.0,0.0,0.0
2018,9,11,6,0,140.0,17.0,3.6,13.6,22.0,16.71,0.0
2018,9,11,6,15,263.0,29.5,3.65,14.0,57.5,23.92,11.63
2018,9,11,6,30,386.0,42.0,3.7,14.4,93.0,32.63,22.51
2018,9,11,6,45,465.0,51.5,3.7,14.85,140.0,40.17,29.78
2018,9,11,7,0,544.0,61.0,3.7,15.3,187.0,82.41,45.4
2018,9,11,7,15,597.0,67.5,3.65,15.85,238.0,128.01,76.31
2018,9,11,7,30,650.0,74.0,3.6,16.4,289.0,179.62,117.76
2018,9,11,7,45,682.5,80.5,3.55,16.95,339.5,232.15,163.55
2018,9,11,8,0,715.0,87.0,3.5,17.5,390.0,287.83,212.65
2018,9,11,8,15,742.0,91.5,3.4,18.05,439.0,342.63,260.72
2018,9,11,8,30,769.0,96.0,3.3,18.6,488.0,401.01,310.46
2018,9,11,8,45,787.5,99.5,3.2,19.2,533.0,454.44,354.94
2018,9,11,9,0,806.0,103.0,3.1,19.8,578.0,508.38,398.28
2018,9,11,9,15,821.5,105.5,3.1,20.3,619.0,559.93,438.76
2018,9,11,9,30,837.0,108.0,3.1,20.8,660.0,611.14,477.74
2018,9,11,9,45,850.5,109.0,3.05,21.3,695.5,658.96,512.94
2018,9,11,10,0,864.0,110.0,3.0,21.8,731.0,705.02,545.87
2018,9,11,10,15,874.5,110.5,3.0,22.15,760.0,747.33,574.2
2018,9,11,10,30,885.0,111.0,3.0,22.5,789.0,787.83,600.83
2018,9,11,10,45,894.5,110.0,3.05,22.85,811.5,823.98,624.43
2018,9,11,11,0,904.0,109.0,3.1,23.2,834.0,857.79,646.29
2018,9,11,11,15,910.0,108.5,3.2,23.4,848.5,886.6,665.33
2018,9,11,11,30,916.0,108.0,3.3,23.6,863.0,912.53,682.45
2018,9,11,11,45,922.5,105.0,3.4,23.85,870.0,933.27,695.99
2018,9,11,12,0,929.0,102.0,3.5,24.1,877.0,950.82,707.47
2018,9,11,12,15,932.0,100.0,3.65,24.15,875.5,962.89,716.28
2018,9,11,12,30,935.0,98.0,3.8,24.2,874.0,971.47,722.9
2018,9,11,12,45,939.5,94.0,3.95,24.25,865.5,975.74,726.78
2018,9,11,13,0,944.0,90.0,4.1,24.3,857.0,976.37,728.35
2018,9,11,13,15,941.0,89.0,4.25,24.15,839.0,969.65,725.66
2018,9,11,13,30,938.0,88.0,4.4,24.0,821.0,959.36,720.67
2018,9,11,13,45,934.5,85.5,4.5,23.9,795.5,943.45,711.53
2018,9,11,14,0,931.0,83.0,4.6,23.8,770.0,924.11,700.41
2018,9,11,14,15,922.5,81.5,4.7,23.55,737.5,898.2,685.12
2018,9,11,14,30,914.0,80.0,4.8,23.3,705.0,869.3,667.62
2018,9,11,14,45,903.5,78.0,4.85,23.0,666.0,835.4,646.21
2018,9,11,15,0,893.0,76.0,4.9,22.7,627.0,798.99,622.78
2018,9,11,15,15,877.0,74.5,4.9,22.7,583.0,756.69,593.79
2018,9,11,15,30,861.0,73.0,4.9,22.7,539.0,712.74,563.27
2018,9,11,15,45,840.5,70.0,4.95,22.0,490.5,662.59,529.32
2018,9,11,16,0,820.0,67.0,5.0,21.3,442.0,615.44,495.88
2018,9,11,16,15,790.0,64.0,4.95,20.85,390.5,558.2,451.52
2018,9,11,16,30,760.0,61.0,4.9,20.4,339.0,501.69,406.33
2018,9,11,16,45,715.0,57.0,4.85,19.95,286.5,437.5,353.46
2018,9,11,17,0,670.0,53.0,4.8,19.5,234.0,376.24,301.13
2018,9,11,17,15,599.0,48.0,4.7,18.9,183.5,306.61,240.72
2018,9,11,17,30,528.0,43.0,4.6,18.3,133.0,245.9,186.26
2018,9,11,17,45,407.0,35.0,4.5,17.75,90.0,172.01,121.31
2018,9,11,18,0,286.0,27.0,4.4,17.2,47.0,106.78,42.18
2018,9,11,18,15,164.0,16.5,4.35,16.85,25.5,46.84,0.0
2018,9,11,18,30,42.0,6.0,4.3,16.5,4.0,0.0,0.0
2018,9,11,18,45,21.0,3.0,4.3,16.1,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,12,5,45,58.0,8.5,3.35,14.0,10.0,0.0,0.0
2018,9,12,6,0,116.0,17.0,3.4,14.2,20.0,16.71,0.0
2018,9,12,6,15,197.0,29.5,3.5,14.6,49.0,23.12,10.37
2018,9,12,6,30,278.0,42.0,3.6,15.0,78.0,32.02,21.86
2018,9,12,6,45,336.5,54.0,3.75,15.4,117.5,41.1,30.5
2018,9,12,7,0,395.0,66.0,3.9,15.8,157.0,76.95,45.99
2018,9,12,7,15,424.0,80.5,3.9,16.25,200.0,118.16,75.51
2018,9,12,7,30,453.0,95.0,3.9,16.7,243.0,162.74,111.82
2018,9,12,7,45,475.5,107.5,3.85,17.15,286.5,207.22,150.18
2018,9,12,8,0,498.0,120.0,3.8,17.6,330.0,253.95,190.88
2018,9,12,8,15,508.5,135.5,3.75,18.1,372.0,301.37,231.97
2018,9,12,8,30,519.0,151.0,3.7,18.6,414.0,349.45,272.62
2018,9,12,8,45,546.0,158.5,3.65,19.1,458.0,397.99,312.55
2018,9,12,9,0,573.0,166.0,3.6,19.6,502.0,449.27,353.61
2018,9,12,9,15,627.5,161.0,3.55,20.0,553.0,504.49,397.12
2018,9,12,9,30,682.0,156.0,3.5,20.4,604.0,563.42,442.5
2018,9,12,9,45,657.0,175.5,3.5,20.8,625.5,598.42,468.11
2018,9,12,10,0,632.0,195.0,3.5,21.2,647.0,629.76,490.33
2018,9,12,10,15,468.0,264.5,3.55,21.4,606.5,604.89,468.45
2018,9,12,10,30,304.0,334.0,3.6,21.6,566.0,565.33,435.22
2018,9,12,10,45,275.0,352.5,3.65,21.8,566.5,573.36,440.07
2018,9,12,11,0,246.0,371.0,3.7,22.0,567.0,578.94,442.77
2018,9,12,11,15,429.0,310.0,3.75,22.05,659.0,685.87,525.3
2018,9,12,11,30,612.0,249.0,3.8,22.1,751.0,796.84,608.39
2018,9,12,11,45,634.5,231.0,3.9,22.1,755.0,812.56,620.11
2018,9,12,12,0,657.0,213.0,4.0,22.1,759.0,826.22,630.79
2018,9,12,12,15,616.5,239.0,4.05,22.05,750.0,825.5,629.48
2018,9,12,12,30,576.0,265.0,4.1,22.0,741.0,819.58,624.45
2018,9,12,12,45,583.0,262.0,4.15,21.95,738.5,827.0,630.51
2018,9,12,13,0,590.0,259.0,4.2,21.9,736.0,834.1,636.26
2018,9,12,13,15,500.5,284.0,4.25,21.8,682.0,775.45,593.36
2018,9,12,13,30,411.0,309.0,4.3,21.7,628.0,717.75,550.83
2018,9,12,13,45,293.5,325.5,4.3,21.55,549.5,618.12,476.74
2018,9,12,14,0,176.0,342.0,4.3,21.4,471.0,519.89,402.05
2018,9,12,14,15,113.5,306.5,4.35,21.05,388.5,424.94,330.84
2018,9,12,14,30,51.0,271.0,4.4,20.7,306.0,323.19,252.43
2018,9,12,14,45,125.0,253.5,4.45,20.4,332.0,373.29,294.92
2018,9,12,15,0,199.0,236.0,4.5,20.1,358.0,410.08,326.51
2018,9,12,15,15,154.5,217.5,4.5,20.1,308.0,350.58,279.67
2018,9,12,15,30,110.0,199.0,4.5,20.1,258.0,293.57,234.41
2018,9,12,15,45,59.0,171.5,4.55,19.25,203.0,217.74,173.99
2018,9,12,16,0,8.0,144.0,4.6,18.4,148.0,148.4,117.43
2018,9,12,16,15,19.5,117.5,4.55,18.05,125.0,127.92,101.42
2018,9,12,16,30,31.0,91.0,4.5,17.7,102.0,109.52,86.68
2018,9,12,16,45,21.0,61.0,4.45,17.35,68.0,71.42,54.81
2018,9,12,17,0,11.0,31.0,4.4,17.0,34.0,35.15,24.14
2018,9,12,17,15,11.0,30.0,4.3,16.7,32.5,33.6,22.61
2018,9,12,17,30,11.0,29.0,4.2,16.4,31.0,32.11,20.92
2018,9,12,17,45,5.5,18.0,4.1,16.1,19.0,19.11,9.56
2018,9,12,18,0,0.0,7.0,4.0,15.8,7.0,6.75,0.0
2018,9,12,18,15,0.0,3.5,3.9,15.65,3.5,3.44,0.0
2018,9,12,18,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,5,45,34.5,7.0,3.0,14.05,8.0,0.0,0.0
2018,9,13,6,0,69.0,14.0,3.1,14.2,16.0,13.76,0.0
2018,9,13,6,15,159.0,29.5,3.25,14.6,46.0,23.19,9.65
2018,9,13,6,30,249.0,45.0,3.4,15.0,76.0,34.58,23.98
2018,9,13,6,45,412.5,48.5,3.55,15.4,129.5,35.95,25.95
2018,9,13,7,0,576.0,52.0,3.7,15.8,183.0,74.59,38.2
2018,9,13,7,15,631.0,57.0,3.7,16.25,234.0,120.84,68.83
2018,9,13,7,30,686.0,62.0,3.7,16.7,285.0,175.24,112.39
2018,9,13,7,45,723.0,65.5,3.75,17.1,336.0,227.72,158.29
2018,9,13,8,0,760.0,69.0,3.8,17.5,387.0,283.8,208.2
2018,9,13,8,15,786.5,72.0,3.75,17.95,436.0,339.07,257.38
2018,9,13,8,30,813.0,75.0,3.7,18.4,485.0,396.18,306.96
2018,9,13,8,45,832.5,77.0,3.65,18.85,530.5,452.15,354.31
2018,9,13,9,0,852.0,79.0,3.6,19.3,576.0,506.85,399.19
2018,9,13,9,15,864.0,81.5,3.5,19.7,616.0,558.07,439.96
2018,9,13,9,30,876.0,84.0,3.4,20.1,656.0,608.5,478.76
2018,9,13,9,45,883.0,87.0,3.35,20.45,690.0,655.16,513.78
2018,9,13,10,0,890.0,90.0,3.3,20.8,724.0,700.11,546.01
2018,9,13,10,15,898.0,91.0,3.3,21.05,752.5,741.86,574.38
2018,9,13,10,30,906.0,92.0,3.3,21.3,781.0,781.53,600.98
2018,9,13,10,45,912.0,93.0,3.25,21.5,802.5,817.35,624.48
2018,9,13,11,0,918.0,94.0,3.2,21.7,824.0,850.58,645.97
2018,9,13,11,15,922.0,94.5,3.25,21.8,838.0,878.84,664.77
2018,9,13,11,30,926.0,95.0,3.3,21.9,852.0,904.09,681.54
2018,9,13,11,45,928.0,94.5,3.35,22.0,857.5,923.37,694.29
2018,9,13,12,0,930.0,94.0,3.4,22.1,863.0,939.32,704.91
2018,9,13,12,15,931.0,93.5,3.45,22.1,861.0,950.93,713.0
2018,9,13,12,30,932.0,93.0,3.5,22.1,859.0,959.04,718.88
2018,9,13,12,45,934.0,90.0,3.55,22.1,849.5,961.83,721.33
2018,9,13,13,0,936.0,87.0,3.6,22.1,840.0,961.0,721.52
2018,9,13,13,15,933.0,86.5,3.65,22.0,822.5,954.67,718.42
2018,9,13,13,30,930.0,86.0,3.7,21.9,805.0,944.82,713.08
2018,9,13,13,45,874.5,105.5,3.75,21.85,764.0,906.23,687.97
2018,9,13,14,0,819.0,125.0,3.8,21.8,723.0,871.33,665.42
2018,9,13,14,15,811.0,121.5,3.85,21.65,691.0,845.79,649.51
2018,9,13,14,30,803.0,118.0,3.9,21.5,659.0,817.57,631.56
2018,9,13,14,45,811.5,106.5,3.9,21.3,626.5,791.45,614.92
2018,9,13,15,0,820.0,95.0,3.9,21.1,594.0,761.89,595.7
2018,9,13,15,15,803.5,90.5,3.9,21.1,549.5,718.04,565.43
2018,9,13,15,30,787.0,86.0,3.9,21.1,505.0,672.74,533.79
2018,9,13,15,45,790.0,77.0,3.9,20.6,464.0,634.4,507.87
2018,9,13,16,0,793.0,68.0,3.9,20.1,423.0,593.5,477.97
2018,9,13,16,15,764.5,64.5,3.85,19.75,373.0,537.84,434.71
2018,9,13,16,30,736.0,61.0,3.8,19.4,323.0,482.86,390.58
2018,9,13,16,45,695.5,57.0,3.75,19.05,273.0,422.32,340.45
2018,9,13,17,0,655.0,53.0,3.7,18.7,223.0,364.28,290.53
2018,9,13,17,15,581.5,47.0,3.55,18.15,172.5,295.94,231.09
2018,9,13,17,30,508.0,41.0,3.4,17.6,122.0,232.71,174.68
2018,9,13,17,45,368.5,32.5,3.25,17.1,79.5,155.08,106.65
2018,9,13,18,0,229.0,24.0,3.1,16.6,37.0,86.33,8.08
2018,9,13,18,15,114.5,12.0,3.0,16.25,18.5,32.34,0.0
2018,9,13,18,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,5,45,26.0,3.0,2.15,12.6,3.5,0.0,0.0
2018,9,14,6,0,52.0,6.0,2.2,12.9,7.0,5.9,0.0
2018,9,14,6,15,26.0,20.0,2.25,13.4,20.5,18.12,5.63
2018,9,14,6,30,0.0,34.0,2.3,13.9,34.0,32.4,22.17
2018,9,14,6,45,3.5,54.0,2.4,14.45,55.0,50.4,38.72
2018,9,14,7,0,7.0,74.0,2.5,15.0,76.0,69.46,52.9
2018,9,14,7,15,13.0,90.5,2.45,15.4,94.5,86.49,67.05
2018,9,14,7,30,19.0,107.0,2.4,15.8,113.0,104.25,81.6
2018,9,14,7,45,20.0,123.0,2.35,16.25,130.5,121.13,95.42
2018,9,14,8,0,21.0,139.0,2.3,16.7,148.0,138.14,109.12
2018,9,14,8,15,31.5,164.5,2.25,17.15,179.5,166.05,131.33
2018,9,14,8,30,42.0,190.0,2.2,17.6,211.0,196.66,155.43
2018,9,14,8,45,100.5,221.5,2.1,18.05,278.0,255.73,201.71
2018,9,14,9,0,159.0,253.0,2.0,18.5,345.0,321.13,252.33
2018,9,14,9,15,368.5,221.0,1.95,19.05,455.0,416.07,326.44
2018,9,14,9,30,578.0,189.0,1.9,19.6,565.0,531.52,414.46
2018,9,14,9,45,570.5,204.5,1.85,20.1,592.0,568.24,440.19
2018,9,14,10,0,563.0,220.0,1.8,20.6,619.0,604.12,465.01
2018,9,14,10,15,545.5,239.5,1.75,21.05,639.0,634.77,485.27
2018,9,14,10,30,528.0,259.0,1.7,21.5,659.0,662.74,503.11
2018,9,14,10,45,514.5,274.0,1.65,21.9,672.5,686.76,518.04
2018,9,14,11,0,501.0,289.0,1.6,22.3,686.0,708.42,531.07
2018,9,14,11,15,481.0,303.0,1.7,22.55,689.0,721.29,539.3
2018,9,14,11,30,461.0,317.0,1.8,22.8,692.0,731.6,545.79
2018,9,14,11,45,459.0,319.0,1.85,23.05,694.5,743.22,553.44
2018,9,14,12,0,457.0,321.0,1.9,23.3,697.0,752.99,559.82
2018,9,14,12,15,475.0,313.0,2.0,23.35,702.5,768.77,571.81
2018,9,14,12,30,493.0,305.0,2.1,23.4,708.0,782.82,582.61
2018,9,14,12,45,507.0,294.0,2.25,23.5,704.0,788.11,587.79
2018,9,14,13,0,521.0,283.0,2.4,23.6,700.0,791.21,591.57
2018,9,14,13,15,637.5,224.0,2.5,23.55,722.5,837.84,628.24
2018,9,14,13,30,754.0,165.0,2.6,23.5,745.0,876.9,656.31
2018,9,14,13,45,779.0,148.5,2.7,23.45,730.0,870.23,653.13
2018,9,14,14,0,804.0,132.0,2.8,23.4,715.0,863.36,650.3
2018,9,14,14,15,850.5,107.5,2.85,23.2,699.5,861.88,651.3
2018,9,14,14,30,897.0,83.0,2.9,23.0,684.0,849.93,645.18
2018,9,14,14,45,793.5,109.5,3.0,22.85,618.0,777.55,597.04
2018,9,14,15,0,690.0,136.0,3.1,22.7,552.0,705.76,548.51
2018,9,14,15,15,684.0,124.0,3.1,22.7,510.5,665.66,521.27
2018,9,14,15,30,678.0,112.0,3.1,22.7,469.0,623.69,491.46
2018,9,14,15,45,631.0,112.0,3.2,22.05,419.5,565.82,449.63
2018,9,14,16,0,584.0,112.0,3.3,21.4,370.0,509.73,407.93
2018,9,14,16,15,491.5,112.5,3.35,20.95,311.5,426.35,343.1
2018,9,14,16,30,399.0,113.0,3.4,20.5,253.0,354.18,285.41
2018,9,14,16,45,331.5,101.0,3.45,20.0,204.5,288.16,231.68
2018,9,14,17,0,264.0,89.0,3.5,19.5,156.0,222.04,176.78
2018,9,14,17,15,216.0,71.5,3.45,18.9,118.0,170.53,132.88
2018,9,14,17,30,168.0,54.0,3.4,18.3,80.0,123.82,92.53
2018,9,14,17,45,103.5,37.0,3.35,17.75,51.0,78.15,52.48
2018,9,14,18,0,39.0,20.0,3.3,17.2,22.0,31.99,0.0
2018,9,14,18,15,19.5,10.0,3.3,16.85,11.0,13.26,0.0
2018,9,14,18,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,5,45,72.5,8.0,3.4,13.7,9.5,0.0,0.0
2018,9,15,6,0,145.0,16.0,3.5,13.9,19.0,15.73,0.0
2018,9,15,6,15,281.0,26.5,3.65,14.25,53.0,21.67,6.69
2018,9,15,6,30,417.0,37.0,3.8,14.6,87.0,28.56,18.72
2018,9,15,6,45,503.5,44.0,3.95,15.0,134.0,31.83,22.33
2018,9,15,7,0,590.0,51.0,4.1,15.4,181.0,72.75,36.84
2018,9,15,7,15,645.0,56.0,4.1,15.75,232.5,121.9,69.37
2018,9,15,7,30,700.0,61.0,4.1,16.1,284.0,174.69,111.49
2018,9,15,7,45,736.0,65.0,4.15,16.5,335.5,228.1,158.33
2018,9,15,8,0,772.0,69.0,4.2,16.9,387.0,284.99,209.19
2018,9,15,8,15,798.0,72.0,4.15,17.25,436.5,340.67,259.09
2018,9,15,8,30,824.0,75.0,4.1,17.6,486.0,398.1,309.4
2018,9,15,8,45,843.5,77.0,4.1,18.0,531.5,454.51,357.6
2018,9,15,9,0,863.0,79.0,4.1,18.4,577.0,509.66,403.4
2018,9,15,9,15,877.0,80.5,4.1,18.7,618.0,561.45,445.42
2018,9,15,9,30,891.0,82.0,4.1,19.0,659.0,612.57,485.69
2018,9,15,9,45,901.0,83.5,4.1,19.35,693.5,660.2,522.14
2018,9,15,10,0,911.0,85.0,4.1,19.7,728.0,706.3,555.86
2018,9,15,10,15,919.0,86.0,4.1,19.9,756.5,748.7,585.22
2018,9,15,10,30,927.0,87.0,4.1,20.1,785.0,788.95,612.75
2018,9,15,10,45,933.5,87.0,4.1,20.35,806.5,824.65,636.68
2018,9,15,11,0,940.0,87.0,4.1,20.6,828.0,857.7,658.58
2018,9,15,11,15,943.5,87.5,4.15,20.7,841.5,885.91,677.63
2018,9,15,11,30,947.0,88.0,4.2,20.8,855.0,911.01,694.53
2018,9,15,11,45,948.5,88.0,4.25,20.9,860.5,930.56,707.66
2018,9,15,12,0,950.0,88.0,4.3,21.0,866.0,946.68,718.53
2018,9,15,12,15,951.0,87.0,4.35,21.05,863.5,957.78,726.21
2018,9,15,12,30,952.0,86.0,4.4,21.1,861.0,965.28,731.58
2018,9,15,12,45,951.0,85.5,4.45,21.1,851.0,967.86,733.92
2018,9,15,13,0,950.0,85.0,4.5,21.1,841.0,966.77,734.05
2018,9,15,13,15,946.0,84.0,4.5,21.05,822.0,958.76,729.29
2018,9,15,13,30,942.0,83.0,4.5,21.0,803.0,947.17,722.23
2018,9,15,13,45,936.0,82.0,4.55,21.0,777.0,930.29,711.89
2018,9,15,14,0,930.0,81.0,4.6,21.0,751.0,910.07,699.29
2018,9,15,14,15,922.0,79.5,4.6,20.85,718.5,884.35,682.89
2018,9,15,14,30,914.0,78.0,4.6,20.7,686.0,855.65,664.36
2018,9,15,14,45,904.0,76.0,4.6,20.55,647.5,821.94,642.17
2018,9,15,15,0,894.0,74.0,4.6,20.4,609.0,785.72,618.0
2018,9,15,15,15,877.5,71.5,4.6,20.4,564.0,741.76,587.54
2018,9,15,15,30,861.0,69.0,4.6,20.4,519.0,696.21,555.54
2018,9,15,15,45,839.5,66.5,4.65,19.9,470.5,645.97,520.71
2018,9,15,16,0,818.0,64.0,4.7,19.4,422.0,595.13,483.04
2018,9,15,16,15,788.0,60.5,4.7,19.0,370.5,541.29,440.62
2018,9,15,16,30,758.0,57.0,4.7,18.6,319.0,484.54,394.52
2018,9,15,16,45,714.0,53.0,4.7,18.2,267.5,421.47,341.65
2018,9,15,17,0,670.0,49.0,4.7,17.8,216.0,361.28,289.2
2018,9,15,17,15,595.5,43.5,4.55,17.3,166.0,290.77,227.03
2018,9,15,17,30,521.0,38.0,4.4,16.8,116.0,229.72,171.43
2018,9,15,17,45,376.5,30.0,4.25,16.25,74.5,151.8,100.73
2018,9,15,18,0,232.0,22.0,4.1,15.7,33.0,81.31,0.0
2018,9,15,18,15,116.0,11.0,4.0,15.4,16.5,30.8,0.0
2018,9,15,18,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,5,45,82.0,8.0,2.2,12.5,9.5,0.0,0.0
2018,9,16,6,0,164.0,16.0,2.2,12.8,19.0,15.73,0.0
2018,9,16,6,15,307.0,25.0,2.35,13.4,53.0,20.32,4.72
2018,9,16,6,30,450.0,34.0,2.5,14.0,87.0,25.87,16.41
2018,9,16,6,45,537.5,40.0,2.6,14.6,134.5,28.47,19.41
2018,9,16,7,0,625.0,46.0,2.7,15.2,182.0,71.64,35.16
2018,9,16,7,15,678.5,50.5,2.65,15.7,234.0,119.56,65.99
2018,9,16,7,30,732.0,55.0,2.6,16.2,286.0,173.49,108.83
2018,9,16,7,45,768.0,58.0,2.55,16.75,338.0,227.73,156.13
2018,9,16,8,0,804.0,61.0,2.5,17.3,390.0,285.37,207.25
2018,9,16,8,15,828.5,63.5,2.45,17.8,439.5,343.69,258.8
2018,9,16,8,30,853.0,66.0,2.4,18.3,489.0,401.33,308.56
2018,9,16,8,45,871.0,67.5,2.35,18.8,534.5,456.27,354.77
2018,9,16,9,0,889.0,69.0,2.3,19.3,580.0,511.43,399.49
2018,9,16,9,15,902.5,70.5,2.25,19.7,621.0,564.07,440.86
2018,9,16,9,30,916.0,72.0,2.2,20.1,662.0,615.93,480.21
2018,9,16,9,45,925.5,73.5,2.1,20.55,697.0,664.2,515.26
2018,9,16,10,0,935.0,75.0,2.0,21.0,732.0,710.84,546.92
2018,9,16,10,15,942.0,76.0,2.0,21.3,760.5,753.31,574.81
2018,9,16,10,30,949.0,77.0,2.0,21.6,789.0,793.49,600.78
2018,9,16,10,45,954.0,77.5,1.95,21.95,809.5,829.09,622.78
2018,9,16,11,0,959.0,78.0,1.9,22.3,830.0,861.89,642.63
2018,9,16,11,15,962.0,78.5,1.95,22.5,843.5,890.03,660.61
2018,9,16,11,30,965.0,79.0,2.0,22.7,857.0,914.97,676.49
2018,9,16,11,45,966.0,79.0,2.0,22.95,862.0,934.27,688.05
2018,9,16,12,0,967.0,79.0,2.0,23.2,867.0,950.06,697.41
2018,9,16,12,15,965.5,79.5,2.1,23.3,864.0,960.55,704.94
2018,9,16,12,30,964.0,80.0,2.2,23.4,861.0,967.35,710.25
2018,9,16,12,45,959.5,81.0,2.3,23.5,849.5,968.27,711.86
2018,9,16,13,0,955.0,82.0,2.4,23.6,838.0,965.51,711.22
2018,9,16,13,15,950.5,81.5,2.55,23.55,819.0,957.48,708.11
2018,9,16,13,30,946.0,81.0,2.7,23.5,800.0,945.86,702.67
2018,9,16,13,45,940.0,79.5,2.8,23.45,773.5,928.29,692.88
2018,9,16,14,0,934.0,78.0,2.9,23.4,747.0,907.36,680.84
2018,9,16,14,15,925.0,77.0,3.0,23.2,714.0,881.2,665.59
2018,9,16,14,30,916.0,76.0,3.1,23.0,681.0,852.08,648.19
2018,9,16,14,45,903.5,74.5,3.2,22.8,641.5,816.82,626.3
2018,9,16,15,0,891.0,73.0,3.3,22.6,602.0,779.19,602.44
2018,9,16,15,15,874.5,70.5,3.3,22.6,557.0,735.31,572.82
2018,9,16,15,30,858.0,68.0,3.3,22.6,512.0,689.85,541.65
2018,9,16,15,45,835.5,65.5,3.5,21.9,463.5,639.06,508.07
2018,9,16,16,0,813.0,63.0,3.7,21.2,415.0,587.78,471.31
2018,9,16,16,15,781.5,60.0,3.7,20.75,364.0,533.93,429.56
2018,9,16,16,30,750.0,57.0,3.7,20.3,313.0,477.33,384.23
2018,9,16,16,45,702.5,53.0,3.7,19.8,261.0,413.06,331.19
2018,9,16,17,0,655.0,49.0,3.7,19.3,209.0,352.04,278.79
2018,9,16,17,15,578.5,43.5,3.6,18.7,159.5,281.79,217.64
2018,9,16,17,30,502.0,38.0,3.5,18.1,110.0,221.38,163.2
2018,9,16,17,45,359.5,29.5,3.35,17.5,70.0,145.08,92.95
2018,9,16,18,0,217.0,21.0,3.2,16.9,30.0,68.53,0.0
2018,9,16,18,15,108.5,10.5,3.1,16.55,15.0,10.32,0.0
2018,9,16,18,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,17,5,45,52.0,6.0,2.4,13.15,7.0,0.0,0.0
2018,9,17,6,0,104.0,12.0,2.4,13.4,14.0,11.8,0.0
2018,9,17,6,15,268.0,23.0,2.55,13.9,49.0,18.45,2.34
2018,9,17,6,30,432.0,34.0,2.7,14.4,84.0,26.04,16.43
2018,9,17,6,45,407.5,37.0,2.85,14.95,103.0,25.95,17.14
2018,9,17,7,0,383.0,40.0,3.0,15.5,122.0,50.37,25.06
2018,9,17,7,15,191.5,55.5,2.95,15.85,96.5,67.62,43.4
2018,9,17,7,30,0.0,71.0,2.9,16.2,71.0,68.32,52.24
2018,9,17,7,45,2.5,93.5,2.85,16.55,94.5,90.11,70.25
2018,9,17,8,0,5.0,116.0,2.8,16.9,118.0,112.32,88.33
2018,9,17,8,15,6.5,135.5,2.75,17.3,138.5,131.81,103.94
2018,9,17,8,30,8.0,155.0,2.7,17.7,159.0,151.57,119.54
2018,9,17,8,45,24.5,185.0,2.65,18.05,198.5,188.14,148.48
2018,9,17,9,0,41.0,215.0,2.6,18.4,238.0,226.37,178.41
2018,9,17,9,15,64.0,241.0,2.6,18.75,280.5,266.73,209.8
2018,9,17,9,30,87.0,267.0,2.6,19.1,323.0,309.43,242.65
2018,9,17,9,45,96.5,283.5,2.65,19.45,348.5,336.55,263.03
2018,9,17,10,0,106.0,300.0,2.7,19.8,374.0,366.62,285.49
2018,9,17,10,15,145.5,314.5,2.75,20.05,420.5,415.05,322.44
2018,9,17,10,30,185.0,329.0,2.8,20.3,467.0,466.1,360.87
2018,9,17,10,45,213.5,336.5,2.85,20.6,500.0,503.81,388.75
2018,9,17,11,0,242.0,344.0,2.9,20.9,533.0,547.16,420.49
2018,9,17,11,15,389.0,297.5,3.0,21.0,607.0,636.42,489.36
2018,9,17,11,30,536.0,251.0,3.1,21.1,681.0,726.2,557.22
2018,9,17,11,45,653.0,207.0,3.2,21.25,734.5,797.87,610.48
2018,9,17,12,0,770.0,163.0,3.3,21.4,788.0,864.93,656.79
2018,9,17,12,15,856.0,126.5,3.4,21.4,818.5,909.23,687.4
2018,9,17,12,30,942.0,90.0,3.5,21.4,849.0,955.68,719.55
2018,9,17,12,45,939.5,90.0,3.6,21.4,838.5,957.26,721.21
2018,9,17,13,0,937.0,90.0,3.7,21.4,828.0,955.22,720.92
2018,9,17,13,15,933.0,89.0,3.75,21.3,809.0,947.14,716.62
2018,9,17,13,30,929.0,88.0,3.8,21.2,790.0,935.54,710.06
2018,9,17,13,45,923.0,86.5,3.9,21.1,764.0,918.16,699.89
2018,9,17,14,0,917.0,85.0,4.0,21.0,738.0,897.48,687.49
2018,9,17,14,15,908.5,83.0,4.05,20.8,704.5,870.93,670.96
2018,9,17,14,30,900.0,81.0,4.1,20.6,671.0,841.47,652.31
2018,9,17,14,45,889.0,79.0,4.15,20.4,632.5,807.25,630.13
2018,9,17,15,0,878.0,77.0,4.2,20.2,594.0,770.64,606.0
2018,9,17,15,15,861.5,74.5,4.2,20.2,549.5,727.21,575.93
2018,9,17,15,30,845.0,72.0,4.2,20.2,505.0,682.23,544.35
2018,9,17,15,45,822.0,69.5,4.25,19.6,456.5,635.59,512.22
2018,9,17,16,0,799.0,67.0,4.3,19.0,408.0,584.37,473.74
2018,9,17,16,15,767.0,63.0,4.25,18.55,357.0,526.05,427.85
2018,9,17,16,30,735.0,59.0,4.2,18.1,306.0,468.74,381.18
2018,9,17,16,45,686.5,55.0,4.2,17.7,254.5,404.82,327.52
2018,9,17,17,0,638.0,51.0,4.2,17.3,203.0,344.23,274.67
2018,9,17,17,15,556.0,45.0,4.05,16.8,154.0,274.88,213.49
2018,9,17,17,30,474.0,39.0,3.9,16.3,105.0,211.33,156.13
2018,9,17,17,45,331.5,29.5,3.75,15.85,66.0,135.98,84.34
2018,9,17,18,0,189.0,20.0,3.6,15.4,27.0,60.62,0.0
2018,9,17,18,15,94.5,10.0,3.55,15.1,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,18,5,45,0.0,1.0,2.4,12.7,1.0,0.0,0.0
2018,9,18,6,0,0.0,2.0,2.4,12.9,2.0,1.97,0.0
2018,9,18,6,15,0.0,7.0,2.5,13.4,7.0,6.75,0.0
2018,9,18,6,30,0.0,12.0,2.6,13.9,12.0,11.57,4.14
2018,9,18,6,45,0.0,19.0,2.7,14.35,19.0,18.32,10.47
2018,9,18,7,0,0.0,26.0,2.8,14.8,26.0,25.09,15.66
2018,9,18,7,15,0.0,42.5,2.7,15.2,42.5,41.04,29.33
2018,9,18,7,30,0.0,59.0,2.6,15.6,59.0,57.02,42.85
2018,9,18,7,45,0.0,79.5,2.55,15.95,79.5,76.55,59.16
2018,9,18,8,0,0.0,100.0,2.5,16.3,100.0,96.02,75.16
2018,9,18,8,15,0.0,104.0,2.4,16.7,104.0,100.11,78.17
2018,9,18,8,30,0.0,108.0,2.3,17.1,108.0,104.12,81.1
2018,9,18,8,45,2.0,136.0,2.2,17.5,137.0,131.83,103.32
2018,9,18,9,0,4.0,164.0,2.1,17.9,166.0,159.88,125.43
2018,9,18,9,15,20.0,201.5,2.1,18.25,214.0,204.95,160.97
2018,9,18,9,30,36.0,239.0,2.1,18.6,262.0,252.49,197.88
2018,9,18,9,45,53.0,269.5,2.05,18.95,305.5,295.42,230.65
2018,9,18,10,0,70.0,300.0,2.0,19.3,349.0,340.05,264.22
2018,9,18,10,15,153.0,310.5,2.0,19.65,422.5,416.32,322.87
