Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,10,30,236.0,321.0,2.0,20.0,496.0,499.42,385.18
2018,9,18,10,45,433.5,267.5,2.0,20.3,600.5,613.8,472.12
2018,9,18,11,0,631.0,214.0,2.0,20.6,705.0,736.23,561.83
2018,9,18,11,15,777.5,155.0,2.0,20.85,769.5,814.36,615.56
2018,9,18,11,30,924.0,96.0,2.0,21.1,834.0,893.43,667.39
2018,9,18,11,45,924.5,96.5,2.05,21.35,839.0,912.03,678.61
2018,9,18,12,0,925.0,97.0,2.1,21.6,844.0,927.25,688.3
2018,9,18,12,15,925.5,96.5,2.2,21.7,841.5,937.97,696.04
2018,9,18,12,30,926.0,96.0,2.3,21.8,839.0,945.18,701.62
2018,9,18,12,45,923.0,96.0,2.4,21.95,828.0,946.21,703.11
2018,9,18,13,0,920.0,96.0,2.5,22.1,817.0,943.69,702.41
2018,9,18,13,15,915.5,95.0,2.6,22.1,798.0,935.2,698.25
2018,9,18,13,30,911.0,94.0,2.7,22.1,779.0,923.26,691.9
2018,9,18,13,45,903.5,93.0,2.85,22.1,752.5,905.3,681.91
2018,9,18,14,0,896.0,92.0,3.0,22.1,726.0,884.16,669.72
2018,9,18,14,15,885.5,90.5,3.1,21.95,692.5,856.87,653.25
2018,9,18,14,30,875.0,89.0,3.2,21.8,659.0,826.84,634.75
2018,9,18,14,45,860.5,87.5,3.3,21.65,619.5,791.07,611.97
2018,9,18,15,0,846.0,86.0,3.4,21.5,580.0,753.2,587.4
2018,9,18,15,15,827.0,83.5,3.4,21.5,535.5,713.41,560.32
2018,9,18,15,30,808.0,81.0,3.4,21.5,491.0,667.76,528.56
2018,9,18,15,45,781.0,78.5,3.6,20.85,442.5,615.8,492.58
2018,9,18,16,0,754.0,76.0,3.8,20.2,394.0,563.76,454.15
2018,9,18,16,15,714.5,72.5,3.85,19.65,343.0,503.67,407.44
2018,9,18,16,30,675.0,69.0,3.9,19.1,292.0,447.53,362.12
2018,9,18,16,45,583.5,66.5,3.95,18.6,235.5,367.87,296.4
2018,9,18,17,0,492.0,64.0,4.0,18.1,179.0,295.85,235.27
2018,9,18,17,15,432.5,54.0,3.95,17.45,136.5,236.05,182.72
2018,9,18,17,30,373.0,44.0,3.9,16.8,94.0,181.81,133.58
2018,9,18,17,45,243.5,31.5,3.85,16.15,58.5,112.66,66.04
2018,9,18,18,0,114.0,19.0,3.8,15.5,23.0,42.93,0.0
2018,9,18,18,15,57.0,9.5,3.7,15.2,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,19,5,45,26.5,5.0,1.8,12.15,5.5,0.0,0.0
2018,9,19,6,0,53.0,10.0,1.8,12.4,11.0,9.83,0.0
2018,9,19,6,15,169.0,25.5,1.8,13.0,41.5,20.27,0.0
2018,9,19,6,30,285.0,41.0,1.8,13.6,72.0,31.86,21.17
2018,9,19,6,45,385.0,51.0,1.8,14.2,117.5,39.22,28.78
2018,9,19,7,0,485.0,61.0,1.8,14.8,163.0,73.12,41.68
2018,9,19,7,15,550.5,68.0,1.65,15.35,213.5,116.43,69.05
2018,9,19,7,30,616.0,75.0,1.5,15.9,264.0,167.27,108.22
2018,9,19,7,45,662.0,79.5,1.4,16.4,315.5,218.65,151.69
2018,9,19,8,0,708.0,84.0,1.3,16.9,367.0,274.7,199.95
2018,9,19,8,15,738.5,88.0,1.25,17.5,416.5,329.43,247.18
2018,9,19,8,30,769.0,92.0,1.2,18.1,466.0,387.96,296.15
2018,9,19,8,45,792.5,94.0,1.15,18.7,511.5,441.76,340.04
2018,9,19,9,0,816.0,96.0,1.1,19.3,557.0,496.53,383.01
2018,9,19,9,15,832.5,98.5,1.05,20.0,598.0,548.65,422.22
2018,9,19,9,30,849.0,101.0,1.0,20.7,639.0,600.45,459.62
2018,9,19,9,45,861.0,102.5,1.0,21.35,674.0,647.82,493.03
2018,9,19,10,0,873.0,104.0,1.0,22.0,709.0,693.16,524.0
2018,9,19,10,15,881.5,105.5,1.0,22.7,737.0,734.83,550.26
2018,9,19,10,30,890.0,107.0,1.0,23.4,765.0,774.49,574.19
2018,9,19,10,45,896.0,108.0,0.95,24.1,786.0,809.48,593.96
2018,9,19,11,0,902.0,109.0,0.9,24.8,807.0,841.91,611.71
2018,9,19,11,15,905.5,109.5,1.0,25.3,820.0,869.0,628.63
2018,9,19,11,30,909.0,110.0,1.1,25.8,833.0,893.08,643.66
2018,9,19,11,45,910.0,110.5,1.15,26.25,838.0,911.86,654.71
2018,9,19,12,0,911.0,111.0,1.2,26.7,843.0,927.33,663.78
2018,9,19,12,15,910.5,110.5,1.35,26.85,839.5,937.02,671.6
2018,9,19,12,30,910.0,110.0,1.5,27.0,836.0,943.23,677.3
2018,9,19,12,45,907.0,109.5,1.65,27.15,824.5,943.69,679.4
2018,9,19,13,0,904.0,109.0,1.8,27.3,813.0,940.65,679.34
2018,9,19,13,15,898.5,108.5,1.95,27.3,794.0,931.89,676.02
2018,9,19,13,30,893.0,108.0,2.1,27.3,775.0,919.76,670.54
2018,9,19,13,45,885.5,106.0,2.25,27.25,748.0,900.95,660.76
2018,9,19,14,0,878.0,104.0,2.4,27.2,721.0,879.01,648.85
2018,9,19,14,15,866.0,102.5,2.55,27.05,687.0,850.84,632.84
2018,9,19,14,30,854.0,101.0,2.7,26.9,653.0,825.05,618.25
2018,9,19,14,45,838.0,98.5,2.8,26.75,612.5,787.41,594.91
2018,9,19,15,0,822.0,96.0,2.9,26.6,572.0,747.77,569.89
2018,9,19,15,15,801.5,93.5,2.9,26.6,527.5,703.11,540.05
2018,9,19,15,30,781.0,91.0,2.9,26.6,483.0,657.29,508.96
2018,9,19,15,45,752.0,87.5,3.05,26.0,434.5,603.91,471.96
2018,9,19,16,0,723.0,84.0,3.2,25.4,386.0,552.98,435.1
2018,9,19,16,15,683.0,79.5,3.15,24.7,335.0,493.04,389.67
2018,9,19,16,30,643.0,75.0,3.1,24.0,284.0,435.03,344.13
2018,9,19,16,45,583.5,68.0,3.1,23.35,232.5,367.25,289.33
2018,9,19,17,0,524.0,61.0,3.1,22.7,181.0,304.17,236.46
2018,9,19,17,15,432.5,52.0,3.1,21.75,134.0,232.13,175.73
2018,9,19,17,30,341.0,43.0,3.1,20.8,87.0,168.97,121.17
2018,9,19,17,45,221.0,30.0,3.1,19.85,53.5,102.96,54.28
2018,9,19,18,0,101.0,17.0,3.1,18.9,20.0,37.79,0.0
2018,9,19,18,15,50.5,8.5,3.05,18.45,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.95,17.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,20,5,45,35.5,5.0,1.9,15.45,5.5,0.0,0.0
2018,9,20,6,0,71.0,10.0,1.9,15.6,11.0,9.83,0.0
2018,9,20,6,15,207.5,23.5,1.9,16.35,42.5,19.59,0.0
2018,9,20,6,30,344.0,37.0,1.9,17.1,74.0,29.66,18.85
2018,9,20,6,45,443.5,46.0,1.85,17.9,120.5,34.62,24.31
2018,9,20,7,0,543.0,55.0,1.8,18.7,167.0,69.6,36.71
2018,9,20,7,15,605.5,61.0,1.8,19.3,218.5,115.02,64.6
2018,9,20,7,30,668.0,67.0,1.8,19.9,270.0,167.53,104.6
2018,9,20,7,45,709.0,71.5,1.75,20.5,322.0,220.68,149.35
2018,9,20,8,0,750.0,76.0,1.7,21.1,374.0,279.6,199.76
2018,9,20,8,15,779.0,79.0,1.6,21.7,423.5,334.84,247.15
2018,9,20,8,30,808.0,82.0,1.5,22.3,473.0,392.17,294.92
2018,9,20,8,45,828.5,85.0,1.4,22.95,519.0,447.53,339.55
2018,9,20,9,0,849.0,88.0,1.3,23.6,565.0,503.49,382.78
2018,9,20,9,15,865.0,90.0,1.2,24.2,606.5,556.84,422.37
2018,9,20,9,30,881.0,92.0,1.1,24.8,648.0,608.84,459.31
2018,9,20,9,45,893.5,93.5,1.05,25.4,683.5,657.38,492.74
2018,9,20,10,0,906.0,95.0,1.0,26.0,719.0,704.6,524.04
2018,9,20,10,15,914.0,96.0,1.0,26.5,747.0,746.54,550.01
2018,9,20,10,30,922.0,97.0,1.0,27.0,775.0,786.32,573.96
2018,9,20,10,45,927.0,97.5,0.95,27.5,795.5,820.9,593.5
2018,9,20,11,0,932.0,98.0,0.9,28.0,816.0,852.75,610.99
2018,9,20,11,15,935.0,98.5,1.0,28.25,828.5,880.03,628.39
2018,9,20,11,30,938.0,99.0,1.1,28.5,841.0,904.18,643.86
2018,9,20,11,45,939.0,99.0,1.15,28.8,845.5,922.81,655.04
2018,9,20,12,0,940.0,99.0,1.2,29.1,850.0,938.01,664.21
2018,9,20,12,15,939.5,98.5,1.3,29.2,846.5,947.85,671.45
2018,9,20,12,30,939.0,98.0,1.4,29.3,843.0,954.1,676.61
2018,9,20,12,45,937.0,97.5,1.5,29.4,832.0,955.4,678.8
2018,9,20,13,0,935.0,97.0,1.6,29.5,821.0,953.08,678.86
2018,9,20,13,15,930.5,95.5,1.7,29.5,801.5,943.85,674.92
2018,9,20,13,30,926.0,94.0,1.8,29.5,782.0,931.1,668.83
2018,9,20,13,45,919.0,93.0,1.85,29.45,755.0,913.27,659.1
2018,9,20,14,0,912.0,92.0,1.9,29.4,728.0,892.2,647.33
2018,9,20,14,15,901.5,90.5,1.9,29.3,694.0,864.52,630.86
2018,9,20,14,30,891.0,89.0,1.9,29.2,660.0,834.04,612.54
2018,9,20,14,45,877.0,87.0,1.95,29.05,620.0,797.63,590.67
2018,9,20,15,0,863.0,85.0,2.0,28.9,580.0,759.04,567.04
2018,9,20,15,15,844.0,82.0,2.0,28.9,534.5,718.1,540.73
2018,9,20,15,30,825.0,79.0,2.0,28.9,489.0,671.27,509.91
2018,9,20,15,45,798.5,76.0,2.05,28.4,440.0,618.49,474.49
2018,9,20,16,0,772.0,73.0,2.1,27.9,391.0,565.57,436.88
2018,9,20,16,15,734.5,68.5,2.05,27.1,339.0,504.92,392.17
2018,9,20,16,30,697.0,64.0,2.0,26.3,287.0,445.85,346.86
2018,9,20,16,45,642.0,58.5,1.95,25.5,235.5,381.61,295.69
2018,9,20,17,0,587.0,53.0,1.9,24.7,184.0,319.59,244.31
2018,9,20,17,15,497.0,45.5,1.85,23.7,136.0,247.06,183.75
2018,9,20,17,30,407.0,38.0,1.8,22.7,88.0,183.31,128.59
2018,9,20,17,45,271.0,27.5,1.8,21.7,54.0,110.32,50.08
2018,9,20,18,0,135.0,17.0,1.8,20.7,20.0,44.36,0.0
2018,9,20,18,15,67.5,8.5,1.8,20.25,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,18.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,21,5,45,37.0,5.0,0.6,15.0,5.0,0.0,0.0
2018,9,21,6,0,74.0,10.0,0.5,15.1,10.0,9.83,0.0
2018,9,21,6,15,212.5,22.5,0.5,15.75,40.5,18.74,0.0
2018,9,21,6,30,351.0,35.0,0.5,16.4,71.0,27.84,17.3
2018,9,21,6,45,450.0,43.5,0.5,17.05,117.5,32.46,22.56
2018,9,21,7,0,549.0,52.0,0.5,17.7,164.0,66.3,34.31
2018,9,21,7,15,609.5,58.0,0.55,18.25,215.0,111.79,61.98
2018,9,21,7,30,670.0,64.0,0.6,18.8,266.0,164.09,101.65
2018,9,21,7,45,710.5,68.0,0.6,19.4,317.0,218.56,147.12
2018,9,21,8,0,751.0,72.0,0.6,20.0,368.0,274.87,195.03
2018,9,21,8,15,779.0,75.5,0.7,20.8,417.5,330.22,242.25
2018,9,21,8,30,807.0,79.0,0.8,21.6,467.0,387.56,289.9
2018,9,21,8,45,827.5,81.5,0.9,22.35,512.5,442.3,334.33
2018,9,21,9,0,848.0,84.0,1.0,23.1,558.0,497.61,377.69
2018,9,21,9,15,862.5,87.0,1.1,23.7,599.0,551.02,418.45
2018,9,21,9,30,877.0,90.0,1.2,24.3,640.0,602.92,456.87
2018,9,21,9,45,887.5,91.5,1.3,24.85,674.5,649.95,490.9
2018,9,21,10,0,898.0,93.0,1.4,25.4,709.0,695.49,523.02
2018,9,21,10,15,905.5,94.5,1.5,25.75,736.5,737.19,550.71
2018,9,21,10,30,913.0,96.0,1.6,26.1,764.0,776.73,576.43
2018,9,21,10,45,818.5,134.0,1.7,26.5,745.5,774.7,574.01
2018,9,21,11,0,724.0,172.0,1.8,26.9,727.0,764.28,566.41
2018,9,21,11,15,661.0,200.0,1.85,27.05,713.0,761.23,563.55
2018,9,21,11,30,598.0,228.0,1.9,27.2,699.0,752.84,556.4
2018,9,21,11,45,604.0,230.0,2.0,27.35,708.0,773.14,570.69
2018,9,21,12,0,610.0,232.0,2.1,27.5,717.0,791.32,583.29
2018,9,21,12,15,621.5,227.0,2.15,27.5,719.5,804.98,593.15
2018,9,21,12,30,633.0,222.0,2.2,27.5,722.0,816.29,601.52
2018,9,21,12,45,625.5,221.5,2.25,27.5,709.5,812.65,599.57
2018,9,21,13,0,618.0,221.0,2.3,27.5,697.0,806.44,596.06
2018,9,21,13,15,611.0,217.0,2.35,27.35,678.0,794.5,589.23
2018,9,21,13,30,604.0,213.0,2.4,27.2,659.0,780.13,580.78
2018,9,21,13,45,657.0,187.0,2.45,27.05,656.0,792.55,591.79
2018,9,21,14,0,710.0,161.0,2.5,26.9,653.0,800.27,598.57
2018,9,21,14,15,789.0,127.5,2.5,26.65,649.5,813.25,609.04
2018,9,21,14,30,868.0,94.0,2.5,26.4,646.0,817.84,613.9
2018,9,21,14,45,854.0,91.0,2.5,26.15,606.0,785.65,593.71
2018,9,21,15,0,840.0,88.0,2.5,25.9,566.0,746.46,568.73
2018,9,21,15,15,820.0,85.0,2.5,25.9,521.0,701.03,538.47
2018,9,21,15,30,800.0,82.0,2.5,25.9,476.0,654.38,506.89
2018,9,21,15,45,773.5,78.5,2.45,25.15,427.5,602.04,470.34
2018,9,21,16,0,747.0,75.0,2.4,24.4,379.0,549.63,432.14
2018,9,21,16,15,709.5,70.0,2.35,23.75,328.0,489.61,386.6
2018,9,21,16,30,672.0,65.0,2.3,23.1,277.0,433.39,342.21
2018,9,21,16,45,615.0,60.0,2.25,22.45,226.5,368.2,289.15
2018,9,21,17,0,558.0,55.0,2.2,21.8,176.0,307.43,237.74
2018,9,21,17,15,466.0,46.5,2.15,20.95,129.0,234.86,176.23
2018,9,21,17,30,374.0,38.0,2.1,20.1,82.0,171.32,120.4
2018,9,21,17,45,245.0,26.5,2.0,19.25,49.5,100.39,36.25
2018,9,21,18,0,116.0,15.0,1.9,18.4,17.0,38.06,0.0
2018,9,21,18,15,58.0,7.5,1.9,17.95,8.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,5,45,0.0,1.0,1.8,12.45,1.0,0.0,0.0
2018,9,22,6,0,0.0,2.0,1.8,12.6,2.0,1.97,0.0
2018,9,22,6,15,14.0,9.5,1.85,13.15,11.0,8.96,0.0
2018,9,22,6,30,28.0,17.0,1.9,13.7,20.0,15.82,7.38
2018,9,22,6,45,14.0,27.5,1.95,14.25,29.0,26.7,17.73
2018,9,22,7,0,0.0,38.0,2.0,14.8,38.0,36.7,25.43
2018,9,22,7,15,0.0,50.5,1.95,15.3,50.5,48.79,35.84
2018,9,22,7,30,0.0,63.0,1.9,15.8,63.0,60.82,46.01
2018,9,22,7,45,0.0,77.0,1.8,16.3,77.0,74.16,57.09
2018,9,22,8,0,0.0,91.0,1.7,16.8,91.0,87.56,68.0
2018,9,22,8,15,0.0,107.5,1.7,17.4,107.5,103.37,80.68
2018,9,22,8,30,0.0,124.0,1.7,18.0,124.0,119.26,93.2
2018,9,22,8,45,18.5,163.5,1.7,18.6,174.0,165.07,129.62
2018,9,22,9,0,37.0,203.0,1.7,19.2,224.0,212.98,167.05
2018,9,22,9,15,106.5,233.5,1.75,19.7,299.0,282.97,221.66
2018,9,22,9,30,176.0,264.0,1.8,20.2,374.0,359.22,280.13
2018,9,22,9,45,382.0,230.0,1.85,20.75,485.5,468.15,364.43
2018,9,22,10,0,588.0,196.0,1.9,21.3,597.0,591.18,456.78
2018,9,22,10,15,746.5,148.0,1.95,21.7,678.0,679.27,521.83
2018,9,22,10,30,905.0,100.0,2.0,22.1,759.0,772.96,586.95
2018,9,22,10,45,911.5,100.5,2.1,22.5,780.0,808.02,609.4
2018,9,22,11,0,918.0,101.0,2.2,22.9,801.0,840.48,630.47
2018,9,22,11,15,921.5,101.0,2.25,23.2,813.5,867.17,647.43
2018,9,22,11,30,925.0,101.0,2.3,23.5,826.0,890.77,662.34
2018,9,22,11,45,927.0,101.0,2.4,23.75,831.0,909.88,674.89
2018,9,22,12,0,929.0,101.0,2.5,24.0,836.0,925.64,685.32
2018,9,22,12,15,929.5,100.5,2.55,24.1,833.0,936.09,692.33
2018,9,22,12,30,930.0,100.0,2.6,24.2,830.0,943.02,697.18
2018,9,22,12,45,899.5,108.5,2.65,24.25,806.0,928.25,687.93
2018,9,22,13,0,869.0,117.0,2.7,24.3,782.0,910.01,676.62
2018,9,22,13,15,821.0,134.0,2.75,24.3,750.0,887.71,662.77
2018,9,22,13,30,773.0,151.0,2.8,24.3,718.0,857.43,643.51
2018,9,22,13,45,840.5,120.0,2.85,24.3,716.0,874.05,656.29
2018,9,22,14,0,908.0,89.0,2.9,24.3,714.0,879.43,661.19
2018,9,22,14,15,898.0,87.0,2.9,24.25,680.0,851.58,643.4
2018,9,22,14,30,888.0,85.0,2.9,24.2,646.0,820.92,623.87
2018,9,22,14,45,875.5,82.0,2.9,24.1,606.0,784.57,600.36
2018,9,22,15,0,863.0,79.0,2.9,24.0,566.0,745.95,575.05
2018,9,22,15,15,844.0,76.5,2.9,24.0,521.0,701.21,544.81
2018,9,22,15,30,825.0,74.0,2.9,24.0,476.0,659.28,516.19
2018,9,22,15,45,799.0,71.5,2.9,23.6,427.5,607.51,479.26
2018,9,22,16,0,773.0,69.0,2.9,23.2,379.0,555.58,440.4
2018,9,22,16,15,734.5,65.0,2.9,22.7,327.5,495.14,393.8
2018,9,22,16,30,696.0,61.0,2.9,22.2,276.0,436.37,346.75
2018,9,22,16,45,636.0,56.0,2.95,21.7,224.5,370.8,292.62
2018,9,22,17,0,576.0,51.0,3.0,21.2,173.0,308.05,238.9
2018,9,22,17,15,478.5,43.5,2.95,20.45,126.0,234.16,175.64
2018,9,22,17,30,381.0,36.0,2.9,19.7,79.0,169.86,118.25
2018,9,22,17,45,232.0,23.5,2.9,18.9,45.5,92.34,20.23
2018,9,22,18,0,83.0,11.0,2.9,18.1,12.0,27.18,0.0
2018,9,22,18,15,41.5,5.5,2.95,17.75,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.5,2.55,13.3,4.5,0.0,0.0
2018,9,23,6,0,58.0,9.0,2.6,13.4,9.0,8.85,0.0
2018,9,23,6,15,183.0,22.0,2.7,13.85,37.0,17.57,0.0
2018,9,23,6,30,308.0,35.0,2.8,14.3,65.0,28.31,17.34
2018,9,23,6,45,314.0,44.0,2.9,14.75,90.5,33.07,23.17
2018,9,23,7,0,320.0,53.0,3.0,15.2,116.0,55.84,32.77
2018,9,23,7,15,180.5,82.0,2.95,15.7,119.5,89.88,62.67
2018,9,23,7,30,41.0,111.0,2.9,16.2,123.0,108.85,84.35
2018,9,23,7,45,195.5,122.0,2.9,16.7,196.0,153.33,115.45
2018,9,23,8,0,350.0,133.0,2.9,17.2,269.0,217.4,164.48
2018,9,23,8,15,568.0,107.5,2.8,17.8,362.0,287.22,218.46
2018,9,23,8,30,786.0,82.0,2.7,18.4,455.0,379.73,292.06
2018,9,23,8,45,808.5,84.5,2.65,18.95,500.5,434.14,337.75
2018,9,23,9,0,831.0,87.0,2.6,19.5,546.0,489.35,382.7
2018,9,23,9,15,848.0,88.5,2.6,20.0,586.5,541.13,423.8
2018,9,23,9,30,865.0,90.0,2.6,20.5,627.0,592.67,463.4
2018,9,23,9,45,878.5,91.0,2.6,21.05,662.0,640.41,498.93
2018,9,23,10,0,892.0,92.0,2.6,21.6,697.0,686.91,532.54
2018,9,23,10,15,900.5,92.5,2.6,21.95,724.5,727.92,560.41
2018,9,23,10,30,909.0,93.0,2.6,22.3,752.0,766.82,585.98
2018,9,23,10,45,915.5,93.5,2.65,22.65,773.0,801.88,608.93
2018,9,23,11,0,922.0,94.0,2.7,23.0,794.0,834.31,629.94
2018,9,23,11,15,926.5,94.0,2.8,23.2,807.0,861.79,648.2
2018,9,23,11,30,931.0,94.0,2.9,23.4,820.0,886.21,664.43
2018,9,23,11,45,933.0,94.0,2.95,23.55,825.0,905.29,676.89
2018,9,23,12,0,935.0,94.0,3.0,23.7,830.0,921.0,687.19
2018,9,23,12,15,936.0,93.0,3.15,23.6,827.0,931.29,695.39
2018,9,23,12,30,937.0,92.0,3.3,23.5,824.0,938.03,701.35
2018,9,23,12,45,937.5,90.0,3.4,23.45,813.0,939.65,703.54
2018,9,23,13,0,938.0,88.0,3.5,23.4,802.0,937.64,703.45
2018,9,23,13,15,933.0,87.0,3.55,23.25,782.0,928.21,698.42
2018,9,23,13,30,928.0,86.0,3.6,23.1,762.0,915.28,691.15
2018,9,23,13,45,920.5,85.0,3.65,22.95,735.0,896.77,680.14
2018,9,23,14,0,913.0,84.0,3.7,22.8,708.0,875.03,666.95
2018,9,23,14,15,903.0,82.5,3.65,22.6,674.5,847.57,649.37
2018,9,23,14,30,893.0,81.0,3.6,22.4,641.0,817.3,629.8
2018,9,23,14,45,880.0,79.5,3.55,22.2,602.0,782.08,606.61
2018,9,23,15,0,867.0,78.0,3.5,22.0,563.0,744.64,581.64
2018,9,23,15,15,848.0,75.5,3.5,22.0,518.0,699.77,550.73
2018,9,23,15,30,829.0,73.0,3.5,22.0,473.0,657.7,521.48
2018,9,23,15,45,801.5,70.5,3.3,21.55,424.0,604.86,482.42
2018,9,23,16,0,774.0,68.0,3.1,21.1,375.0,551.99,441.76
2018,9,23,16,15,735.0,64.0,3.05,20.65,323.5,491.34,394.17
2018,9,23,16,30,696.0,60.0,3.0,20.2,272.0,432.42,346.24
2018,9,23,16,45,636.5,55.5,2.9,19.75,221.0,367.91,292.03
2018,9,23,17,0,577.0,51.0,2.8,19.3,170.0,306.13,238.34
2018,9,23,17,15,477.5,43.5,2.7,18.6,123.0,231.84,174.22
2018,9,23,17,30,378.0,36.0,2.6,17.9,76.0,167.24,115.5
2018,9,23,17,45,228.5,23.0,2.5,17.2,43.5,88.9,1.34
2018,9,23,18,0,79.0,10.0,2.4,16.5,11.0,25.12,0.0
2018,9,23,18,15,39.5,5.0,2.35,16.1,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,9,24,5,45,37.0,4.5,0.25,13.2,4.5,0.0,0.0
2018,9,24,6,0,74.0,9.0,0.2,13.3,9.0,8.85,0.0
2018,9,24,6,15,221.0,21.0,0.3,13.85,38.5,17.79,0.0
2018,9,24,6,30,368.0,33.0,0.4,14.4,68.0,26.5,15.68
2018,9,24,6,45,475.5,40.0,0.45,14.9,114.5,29.79,20.34
2018,9,24,7,0,583.0,47.0,0.5,15.4,161.0,60.64,30.12
2018,9,24,7,15,644.5,52.5,0.5,16.0,212.5,109.63,59.59
2018,9,24,7,30,706.0,58.0,0.5,16.6,264.0,163.04,99.89
2018,9,24,7,45,746.5,61.5,0.5,17.15,316.0,216.7,145.04
2018,9,24,8,0,787.0,65.0,0.5,17.7,368.0,274.28,194.54
2018,9,24,8,15,815.0,68.0,0.5,18.6,418.0,330.89,242.93
2018,9,24,8,30,843.0,71.0,0.5,19.5,468.0,389.39,291.36
2018,9,24,8,45,863.5,73.0,0.55,20.4,514.0,446.47,337.35
2018,9,24,9,0,884.0,75.0,0.6,21.3,560.0,502.49,380.85
2018,9,24,9,15,897.5,77.5,0.6,22.2,601.0,555.43,420.04
2018,9,24,9,30,911.0,80.0,0.6,23.1,642.0,607.57,457.05
2018,9,24,9,45,920.0,82.0,0.55,24.0,676.5,655.36,488.99
2018,9,24,10,0,929.0,84.0,0.5,24.9,711.0,701.43,518.43
2018,9,24,10,15,936.0,85.0,0.5,25.55,738.5,743.16,543.53
2018,9,24,10,30,943.0,86.0,0.5,26.2,766.0,782.57,566.51
2018,9,24,10,45,947.0,86.5,0.45,26.85,785.5,816.66,584.86
2018,9,24,11,0,951.0,87.0,0.4,27.5,805.0,847.87,601.11
2018,9,24,11,15,954.0,87.5,0.45,27.8,817.5,875.23,617.5
2018,9,24,11,30,957.0,88.0,0.5,28.1,830.0,899.37,631.95
2018,9,24,11,45,958.0,88.0,0.55,28.4,834.5,917.93,643.04
2018,9,24,12,0,959.0,88.0,0.6,28.7,839.0,932.99,652.16
2018,9,24,12,15,957.5,88.5,0.7,28.8,835.0,942.81,659.74
2018,9,24,12,30,956.0,89.0,0.8,28.9,831.0,948.97,665.25
2018,9,24,12,45,952.0,89.0,0.95,28.95,818.5,948.7,667.97
2018,9,24,13,0,948.0,89.0,1.1,29.0,806.0,944.77,668.45
2018,9,24,13,15,943.0,88.0,1.2,28.9,786.0,935.23,665.02
2018,9,24,13,30,938.0,87.0,1.3,28.8,766.0,922.16,659.42
2018,9,24,13,45,930.0,86.5,1.4,28.65,739.0,903.6,650.44
2018,9,24,14,0,922.0,86.0,1.5,28.5,712.0,881.8,639.32
2018,9,24,14,15,911.5,84.5,1.6,28.25,677.5,853.72,624.21
2018,9,24,14,30,901.0,83.0,1.7,28.0,643.0,822.83,607.02
2018,9,24,14,45,886.0,81.0,1.8,27.75,602.5,785.26,585.01
2018,9,24,15,0,871.0,79.0,1.9,27.5,562.0,745.57,561.11
2018,9,24,15,15,851.5,76.0,1.9,27.5,516.0,699.65,531.1
2018,9,24,15,30,832.0,73.0,1.9,27.5,470.0,656.54,502.59
2018,9,24,15,45,804.0,70.0,2.05,26.7,420.5,602.74,466.49
2018,9,24,16,0,776.0,67.0,2.2,25.9,371.0,548.96,428.39
2018,9,24,16,15,735.5,63.5,2.2,25.0,319.5,488.08,382.75
2018,9,24,16,30,695.0,60.0,2.2,24.1,268.0,429.06,336.56
2018,9,24,16,45,633.5,55.0,2.25,23.25,216.5,363.4,283.25
2018,9,24,17,0,572.0,50.0,2.3,22.4,165.0,300.62,230.19
2018,9,24,17,15,471.5,41.5,2.35,21.4,118.0,225.58,166.65
2018,9,24,17,30,371.0,33.0,2.4,20.4,71.0,160.63,107.64
2018,9,24,17,45,224.5,21.5,2.5,19.45,40.5,84.57,0.0
2018,9,24,18,0,78.0,10.0,2.6,18.5,10.0,24.64,0.0
2018,9,24,18,15,39.0,5.0,2.5,18.05,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,5,45,35.0,4.0,1.05,12.8,4.0,0.0,0.0
2018,9,25,6,0,70.0,8.0,1.0,12.9,8.0,7.86,0.0
2018,9,25,6,15,209.0,20.0,0.95,13.5,36.0,19.66,0.0
2018,9,25,6,30,348.0,32.0,0.9,14.1,64.0,25.69,14.71
2018,9,25,6,45,347.5,34.0,0.85,14.75,83.5,24.45,15.65
2018,9,25,7,0,347.0,36.0,0.8,15.4,103.0,40.64,19.78
2018,9,25,7,15,174.0,52.5,0.75,16.05,86.0,60.93,38.65
2018,9,25,7,30,1.0,69.0,0.7,16.7,69.0,66.45,50.5
2018,9,25,7,45,4.5,94.0,0.65,17.3,95.5,90.78,70.46
2018,9,25,8,0,8.0,119.0,0.6,17.9,122.0,115.68,90.47
2018,9,25,8,15,13.5,141.0,0.55,18.65,147.0,139.02,108.71
2018,9,25,8,30,19.0,163.0,0.5,19.4,172.0,163.09,127.19
2018,9,25,8,45,78.5,193.5,0.5,20.1,235.5,218.75,169.98
2018,9,25,9,0,138.0,224.0,0.5,20.8,299.0,281.81,217.71
2018,9,25,9,15,298.0,218.0,0.55,21.45,396.0,369.95,284.39
2018,9,25,9,30,458.0,212.0,0.6,22.1,493.0,473.46,360.82
2018,9,25,9,45,638.0,165.5,0.65,22.75,580.5,562.7,426.02
2018,9,25,10,0,818.0,119.0,0.7,23.4,668.0,662.54,497.15
2018,9,25,10,15,872.5,103.0,0.75,23.95,710.0,715.16,532.37
2018,9,25,10,30,927.0,87.0,0.8,24.5,752.0,769.78,566.97
2018,9,25,10,45,932.0,88.0,0.85,25.05,772.5,804.57,588.0
2018,9,25,11,0,937.0,89.0,0.9,25.6,793.0,836.59,607.29
2018,9,25,11,15,940.0,90.0,1.0,25.95,805.5,864.05,624.81
2018,9,25,11,30,943.0,91.0,1.1,26.3,818.0,888.35,640.35
2018,9,25,11,45,944.0,90.5,1.2,26.7,822.0,906.07,651.63
2018,9,25,12,0,945.0,90.0,1.3,27.1,826.0,920.33,660.83
2018,9,25,12,15,943.0,90.5,1.4,27.2,822.0,929.5,667.7
2018,9,25,12,30,941.0,91.0,1.5,27.3,818.0,935.06,672.43
2018,9,25,12,45,936.5,91.5,1.6,27.4,805.5,934.79,673.57
2018,9,25,13,0,932.0,92.0,1.7,27.5,793.0,930.92,672.56
2018,9,25,13,15,926.5,91.0,1.8,27.45,773.0,920.98,668.13
2018,9,25,13,30,921.0,90.0,1.9,27.4,753.0,907.57,661.53
2018,9,25,13,45,913.0,89.0,2.0,27.35,725.5,888.64,651.34
2018,9,25,14,0,905.0,88.0,2.1,27.3,698.0,866.52,639.02
2018,9,25,14,15,894.0,86.5,2.15,27.1,664.0,838.35,622.51
2018,9,25,14,30,883.0,85.0,2.2,26.9,630.0,807.45,604.04
2018,9,25,14,45,868.0,83.5,2.25,26.7,590.0,770.94,581.51
2018,9,25,15,0,853.0,82.0,2.3,26.5,550.0,736.85,560.38
2018,9,25,15,15,832.5,79.0,2.3,26.5,504.5,690.68,529.62
2018,9,25,15,30,812.0,76.0,2.3,26.5,459.0,643.34,497.53
2018,9,25,15,45,783.5,73.0,2.35,25.7,410.0,590.05,460.26
2018,9,25,16,0,755.0,70.0,2.4,24.9,361.0,536.87,421.6
2018,9,25,16,15,714.0,65.5,2.45,24.15,310.0,475.61,375.06
2018,9,25,16,30,673.0,61.0,2.5,23.4,259.0,416.31,328.07
2018,9,25,16,45,610.5,55.0,2.5,22.65,208.0,350.49,273.97
2018,9,25,17,0,548.0,49.0,2.5,21.9,157.0,287.58,220.33
2018,9,25,17,15,446.5,41.0,2.45,21.0,111.5,214.43,157.94
2018,9,25,17,30,345.0,33.0,2.4,20.1,66.0,151.35,99.15
2018,9,25,17,45,207.5,21.0,2.35,19.2,37.5,78.05,0.0
2018,9,25,18,0,70.0,9.0,2.3,18.3,9.0,21.89,0.0
2018,9,25,18,15,35.0,4.5,2.25,17.9,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,26,5,45,30.0,4.5,1.35,13.1,4.0,0.0,0.0
2018,9,26,6,0,60.0,9.0,1.3,13.2,8.0,0.0,0.0
2018,9,26,6,15,188.5,20.5,1.3,13.8,34.0,20.15,0.0
2018,9,26,6,30,317.0,32.0,1.3,14.4,60.0,25.92,14.47
2018,9,26,6,45,295.0,44.0,1.3,15.0,84.0,33.34,23.25
2018,9,26,7,0,273.0,56.0,1.3,15.6,108.0,54.87,33.73
2018,9,26,7,15,207.5,76.5,1.25,16.2,123.0,86.88,58.94
2018,9,26,7,30,142.0,97.0,1.2,16.8,138.0,110.57,81.06
2018,9,26,7,45,203.0,116.5,1.1,17.35,187.0,149.12,110.93
2018,9,26,8,0,264.0,136.0,1.0,17.9,236.0,196.5,148.52
2018,9,26,8,15,304.0,152.0,0.95,18.6,282.0,240.61,184.04
2018,9,26,8,30,344.0,168.0,0.9,19.3,328.0,288.77,222.32
2018,9,26,8,45,363.0,186.5,0.8,20.0,370.0,334.1,257.61
2018,9,26,9,0,382.0,205.0,0.7,20.7,412.0,380.9,292.84
2018,9,26,9,15,413.0,213.0,0.6,21.45,452.0,426.51,326.05
2018,9,26,9,30,444.0,221.0,0.5,22.2,492.0,473.35,359.04
2018,9,26,9,45,449.0,233.5,0.4,22.9,520.5,510.29,383.63
2018,9,26,10,0,454.0,246.0,0.3,23.6,549.0,546.58,406.91
2018,9,26,10,15,501.0,240.5,0.3,24.35,587.5,593.47,438.53
2018,9,26,10,30,548.0,235.0,0.3,25.1,626.0,642.07,470.45
2018,9,26,10,45,587.5,227.5,0.3,25.8,657.0,684.15,497.37
2018,9,26,11,0,627.0,220.0,0.3,26.5,688.0,728.44,525.18
2018,9,26,11,15,671.5,205.0,0.35,27.1,713.5,767.33,550.25
2018,9,26,11,30,716.0,190.0,0.4,27.7,739.0,805.47,574.16
2018,9,26,11,45,810.5,148.5,0.45,28.35,773.5,854.73,603.81
2018,9,26,12,0,905.0,107.0,0.5,29.0,808.0,901.14,631.13
2018,9,26,12,15,811.5,148.0,0.55,29.45,774.0,877.37,615.72
2018,9,26,12,30,718.0,189.0,0.6,29.9,740.0,848.06,597.84
2018,9,26,12,45,664.0,207.0,0.65,30.35,710.5,822.7,582.41
2018,9,26,13,0,610.0,225.0,0.7,30.8,681.0,794.39,563.74
2018,9,26,13,15,568.5,232.0,0.8,30.85,648.5,760.85,543.68
2018,9,26,13,30,527.0,239.0,0.9,30.9,616.0,728.59,523.97
2018,9,26,13,45,564.5,216.0,1.0,30.95,606.0,730.29,528.26
2018,9,26,14,0,602.0,193.0,1.1,31.0,596.0,732.03,532.07
2018,9,26,14,15,634.5,170.0,1.25,30.65,575.5,722.72,529.89
2018,9,26,14,30,667.0,147.0,1.4,30.3,555.0,709.15,524.45
2018,9,26,14,45,690.5,130.0,1.6,30.0,528.0,690.83,515.57
2018,9,26,15,0,714.0,113.0,1.8,29.7,501.0,668.5,503.61
2018,9,26,15,15,700.0,108.0,1.8,29.7,462.0,629.36,477.05
2018,9,26,15,30,686.0,103.0,1.8,29.7,423.0,588.96,448.73
2018,9,26,15,45,671.5,94.5,2.1,28.4,379.5,543.25,419.33
2018,9,26,16,0,657.0,86.0,2.4,27.1,336.0,496.82,387.51
2018,9,26,16,15,550.5,85.5,2.55,26.05,274.5,408.99,321.15
2018,9,26,16,30,444.0,85.0,2.7,25.0,213.0,326.93,257.05
2018,9,26,16,45,386.0,71.5,2.85,23.95,167.0,264.27,206.3
2018,9,26,17,0,328.0,58.0,3.0,22.9,121.0,206.77,158.12
2018,9,26,17,15,277.5,45.5,3.0,22.0,87.5,158.78,116.27
2018,9,26,17,30,227.0,33.0,3.0,21.1,54.0,116.51,73.67
2018,9,26,17,45,132.5,20.5,3.05,20.15,30.5,51.15,0.0
2018,9,26,18,0,38.0,8.0,3.1,19.2,7.0,0.0,0.0
2018,9,26,18,15,19.0,4.0,2.95,18.75,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,27,5,45,20.5,3.5,1.65,13.5,3.0,0.0,0.0
2018,9,27,6,0,41.0,7.0,1.6,13.6,6.0,0.0,0.0
2018,9,27,6,15,146.5,19.5,1.65,14.05,30.0,19.17,0.0
2018,9,27,6,30,252.0,32.0,1.7,14.5,54.0,25.03,13.32
2018,9,27,6,45,354.5,43.0,1.75,14.95,96.5,33.26,23.12
2018,9,27,7,0,457.0,54.0,1.8,15.4,139.0,59.72,33.61
2018,9,27,7,15,359.5,73.0,1.75,15.85,152.5,95.57,60.07
2018,9,27,7,30,262.0,92.0,1.7,16.3,166.0,122.45,85.92
2018,9,27,7,45,225.5,119.0,1.65,16.75,191.5,155.72,115.85
2018,9,27,8,0,189.0,146.0,1.6,17.2,217.0,186.19,143.07
2018,9,27,8,15,217.0,163.5,1.55,17.8,255.5,222.71,172.71
2018,9,27,8,30,245.0,181.0,1.5,18.4,294.0,263.19,205.2
2018,9,27,8,45,316.5,190.0,1.45,19.0,351.0,316.95,247.31
2018,9,27,9,0,388.0,199.0,1.4,19.6,408.0,378.24,294.65
2018,9,27,9,15,387.0,217.0,1.4,20.15,438.5,414.72,322.34
2018,9,27,9,30,386.0,235.0,1.4,20.7,469.0,451.26,349.38
2018,9,27,9,45,311.0,257.0,1.4,21.2,452.5,445.51,343.72
2018,9,27,10,0,236.0,279.0,1.4,21.7,436.0,432.94,332.7
2018,9,27,10,15,276.5,285.5,1.45,22.15,476.5,478.57,366.52
2018,9,27,10,30,317.0,292.0,1.5,22.6,517.0,526.33,401.01
2018,9,27,10,45,429.0,271.0,1.55,23.05,584.5,606.59,459.74
2018,9,27,11,0,541.0,250.0,1.6,23.5,652.0,688.02,517.82
2018,9,27,11,15,525.5,261.5,1.65,23.75,657.0,702.96,526.82
2018,9,27,11,30,510.0,273.0,1.7,24.0,662.0,715.39,534.63
2018,9,27,11,45,517.0,272.0,1.7,24.2,668.0,731.64,545.46
2018,9,27,12,0,524.0,271.0,1.7,24.4,674.0,746.08,554.99
2018,9,27,12,15,574.0,249.5,1.8,24.45,689.0,774.6,576.54
2018,9,27,12,30,624.0,228.0,1.9,24.5,704.0,804.03,598.48
2018,9,27,12,45,671.5,201.0,1.95,24.55,706.0,821.03,611.54
2018,9,27,13,0,719.0,174.0,2.0,24.6,708.0,834.6,621.29
2018,9,27,13,15,639.0,200.5,2.15,24.5,666.0,790.44,592.98
2018,9,27,13,30,559.0,227.0,2.3,24.4,624.0,741.67,559.64
2018,9,27,13,45,526.5,228.5,2.4,24.25,591.0,709.62,538.58
2018,9,27,14,0,494.0,230.0,2.5,24.1,558.0,676.45,516.25
2018,9,27,14,15,517.5,209.0,2.65,23.75,537.0,663.74,510.42
2018,9,27,14,30,541.0,188.0,2.8,23.4,516.0,647.83,501.95
2018,9,27,14,45,506.5,183.0,2.95,23.05,474.0,601.92,469.99
2018,9,27,15,0,472.0,178.0,3.1,22.7,432.0,556.21,437.58
2018,9,27,15,15,447.0,164.5,3.1,22.7,389.0,508.33,402.22
2018,9,27,15,30,422.0,151.0,3.1,22.7,346.0,460.73,366.39
2018,9,27,15,45,334.0,146.0,3.3,21.6,289.5,375.67,301.56
2018,9,27,16,0,246.0,141.0,3.5,20.5,233.0,305.94,246.72
2018,9,27,16,15,270.0,119.5,3.55,19.85,207.0,284.32,229.94
2018,9,27,16,30,294.0,98.0,3.6,19.2,181.0,259.71,209.48
2018,9,27,16,45,256.0,81.5,3.6,18.5,143.0,210.71,167.96
2018,9,27,17,0,218.0,65.0,3.6,17.8,105.0,165.11,128.4
2018,9,27,17,15,167.5,48.0,3.6,17.3,73.0,118.32,87.47
2018,9,27,17,30,117.0,31.0,3.6,16.8,41.0,76.5,46.13
2018,9,27,17,45,68.0,18.0,3.55,16.3,23.0,33.33,0.0
2018,9,27,18,0,19.0,5.0,3.5,15.8,5.0,0.0,0.0
2018,9,27,18,15,9.5,2.5,3.45,15.7,2.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,45,5.0,1.0,2.2,13.9,1.0,0.0,0.0
2018,9,28,6,0,10.0,2.0,2.2,14.0,2.0,0.0,0.0
2018,9,28,6,15,10.0,4.5,2.3,14.25,5.0,4.42,0.0
2018,9,28,6,30,10.0,7.0,2.4,14.5,8.0,6.74,0.0
2018,9,28,6,45,5.0,8.0,2.5,14.8,8.5,7.77,1.07
2018,9,28,7,0,0.0,9.0,2.6,15.1,9.0,8.67,1.66
2018,9,28,7,15,0.0,19.5,2.65,15.35,19.5,18.81,10.36
2018,9,28,7,30,0.0,30.0,2.7,15.6,30.0,28.95,19.04
2018,9,28,7,45,0.0,57.5,2.75,15.9,57.5,55.56,41.57
2018,9,28,8,0,0.0,85.0,2.8,16.2,85.0,81.86,63.51
2018,9,28,8,15,6.0,114.5,2.8,16.5,117.0,111.8,88.01
2018,9,28,8,30,12.0,144.0,2.8,16.8,149.0,142.55,112.88
2018,9,28,8,45,22.5,164.5,2.8,17.15,176.0,167.53,132.72
2018,9,28,9,0,33.0,185.0,2.8,17.5,203.0,193.86,153.53
2018,9,28,9,15,21.5,192.0,2.85,17.85,204.0,196.44,155.01
2018,9,28,9,30,10.0,199.0,2.9,18.2,205.0,198.07,155.65
2018,9,28,9,45,28.0,232.0,2.95,18.55,250.0,243.45,191.35
2018,9,28,10,0,46.0,265.0,3.0,18.9,295.0,289.7,227.18
