Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,11,15,944.0,69.5,3.25,25.45,736.0,811.25,613.47
2018,10,8,11,30,947.0,70.0,3.2,25.7,747.0,833.84,627.69
2018,10,8,11,45,947.0,70.5,3.1,25.9,750.0,850.67,637.8
2018,10,8,12,0,947.0,71.0,3.0,26.1,753.0,864.01,645.6
2018,10,8,12,15,944.5,71.0,2.95,26.25,747.5,871.18,649.74
2018,10,8,12,30,942.0,71.0,2.9,26.4,742.0,874.73,651.6
2018,10,8,12,45,937.5,71.0,2.8,26.55,728.5,872.99,649.71
2018,10,8,13,0,933.0,71.0,2.7,26.7,715.0,867.68,645.58
2018,10,8,13,15,927.0,71.0,2.65,26.7,695.0,857.61,639.14
2018,10,8,13,30,921.0,71.0,2.6,26.7,675.0,844.13,630.55
2018,10,8,13,45,912.0,70.0,2.55,26.75,647.0,823.78,617.28
2018,10,8,14,0,903.0,69.0,2.5,26.8,619.0,800.34,602.02
2018,10,8,14,15,890.5,67.5,2.45,26.7,584.5,770.69,582.84
2018,10,8,14,30,878.0,66.0,2.4,26.6,550.0,738.48,561.83
2018,10,8,14,45,860.0,64.5,2.4,26.55,509.5,699.95,536.38
2018,10,8,15,0,842.0,63.0,2.4,26.5,469.0,659.66,509.36
2018,10,8,15,15,819.0,61.0,2.4,26.5,425.0,614.02,477.88
2018,10,8,15,30,796.0,59.0,2.4,26.5,381.0,571.49,446.09
2018,10,8,15,45,762.5,56.0,2.3,26.0,333.0,517.1,405.06
2018,10,8,16,0,729.0,53.0,2.2,25.5,285.0,463.42,363.18
2018,10,8,16,15,678.5,49.5,2.1,24.75,236.5,401.87,314.0
2018,10,8,16,30,628.0,46.0,2.0,24.0,188.0,343.33,265.29
2018,10,8,16,45,546.0,40.0,1.9,23.25,141.0,272.98,206.03
2018,10,8,17,0,464.0,34.0,1.8,22.5,94.0,212.93,153.16
2018,10,8,17,15,323.0,26.0,1.9,21.7,59.0,136.83,76.07
2018,10,8,17,30,182.0,18.0,2.0,20.9,24.0,61.2,0.0
2018,10,8,17,45,91.0,9.0,2.05,20.15,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,9,6,15,103.5,11.0,0.6,14.7,16.0,10.81,0.0
2018,10,9,6,30,207.0,22.0,0.7,15.1,32.0,18.49,0.0
2018,10,9,6,45,346.0,30.5,0.8,15.5,71.5,23.67,13.63
2018,10,9,7,0,485.0,39.0,0.9,15.9,111.0,36.94,19.72
2018,10,9,7,15,561.0,44.5,1.0,16.4,158.0,77.2,38.47
2018,10,9,7,30,637.0,50.0,1.1,16.9,205.0,127.59,73.38
2018,10,9,7,45,686.5,54.0,1.2,17.4,254.5,177.89,114.33
2018,10,9,8,0,736.0,58.0,1.3,17.9,304.0,233.08,161.75
2018,10,9,8,15,767.5,60.5,1.25,18.5,351.0,286.02,208.28
2018,10,9,8,30,799.0,63.0,1.2,19.1,398.0,341.18,255.83
2018,10,9,8,45,822.0,65.0,1.15,19.7,441.5,395.27,301.3
2018,10,9,9,0,845.0,67.0,1.1,20.3,485.0,448.87,344.78
2018,10,9,9,15,860.5,68.5,1.0,20.9,523.5,498.61,383.49
2018,10,9,9,30,876.0,70.0,0.9,21.5,562.0,547.74,420.07
2018,10,9,9,45,887.5,72.0,0.75,22.1,595.5,594.16,452.6
2018,10,9,10,0,899.0,74.0,0.6,22.7,629.0,639.12,482.47
2018,10,9,10,15,908.0,75.0,0.55,23.2,655.5,679.67,509.41
2018,10,9,10,30,917.0,76.0,0.5,23.7,682.0,718.1,532.43
2018,10,9,10,45,835.0,109.5,0.45,24.25,673.0,724.51,533.69
2018,10,9,11,0,753.0,143.0,0.4,24.8,664.0,723.1,530.27
2018,10,9,11,15,666.5,176.5,0.65,25.0,643.0,710.69,523.93
2018,10,9,11,30,580.0,210.0,0.9,25.2,622.0,691.77,512.27
2018,10,9,11,45,517.0,238.0,1.1,25.4,606.5,679.04,504.1
2018,10,9,12,0,454.0,266.0,1.3,25.6,591.0,665.09,494.51
2018,10,9,12,15,475.5,259.5,1.55,25.55,598.0,682.4,509.34
2018,10,9,12,30,497.0,253.0,1.8,25.5,605.0,698.01,522.63
2018,10,9,12,45,475.5,255.0,2.0,25.4,586.5,684.58,514.61
2018,10,9,13,0,454.0,257.0,2.2,25.3,568.0,669.24,505.28
2018,10,9,13,15,438.5,252.5,2.45,25.05,546.0,650.26,494.01
2018,10,9,13,30,423.0,248.0,2.7,24.8,524.0,629.71,481.32
2018,10,9,13,45,431.0,235.0,2.9,24.6,505.5,617.6,474.84
2018,10,9,14,0,439.0,222.0,3.1,24.4,487.0,603.43,466.65
2018,10,9,14,15,503.0,186.0,3.25,24.0,473.5,604.99,471.6
2018,10,9,14,30,567.0,150.0,3.4,23.6,460.0,605.02,475.1
2018,10,9,14,45,655.0,117.0,3.5,23.2,449.5,616.51,486.99
2018,10,9,15,0,743.0,84.0,3.6,22.8,439.0,617.0,490.4
2018,10,9,15,15,749.5,76.5,3.6,22.8,405.0,587.63,468.35
2018,10,9,15,30,756.0,69.0,3.6,22.8,371.0,555.44,443.62
2018,10,9,15,45,720.5,65.5,3.6,21.75,323.5,500.97,402.24
2018,10,9,16,0,685.0,62.0,3.6,20.7,276.0,447.41,359.98
2018,10,9,16,15,630.5,57.0,3.55,20.1,227.5,386.61,309.59
2018,10,9,16,30,576.0,52.0,3.5,19.5,179.0,327.25,258.69
2018,10,9,16,45,487.5,45.5,3.4,18.9,133.5,256.91,197.85
2018,10,9,17,0,399.0,39.0,3.3,18.3,88.0,194.34,141.91
2018,10,9,17,15,265.0,28.5,3.25,17.75,54.5,119.66,61.08
2018,10,9,17,30,131.0,18.0,3.2,17.2,21.0,48.53,0.0
2018,10,9,17,45,65.5,9.0,3.15,16.65,10.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,10,6,15,0.0,6.5,0.55,13.55,6.5,6.39,0.0
2018,10,10,6,30,0.0,13.0,0.6,13.9,13.0,12.55,0.0
2018,10,10,6,45,80.5,32.0,0.7,14.2,43.5,26.54,15.8
2018,10,10,7,0,161.0,51.0,0.8,14.5,74.0,44.24,29.59
2018,10,10,7,15,178.5,64.5,0.8,14.85,99.5,68.84,45.83
2018,10,10,7,30,196.0,78.0,0.8,15.2,125.0,95.27,66.18
2018,10,10,7,45,155.5,101.0,0.85,15.55,143.5,122.49,91.02
2018,10,10,8,0,115.0,124.0,0.9,15.9,162.0,143.89,110.93
2018,10,10,8,15,163.0,140.5,0.8,16.35,203.5,181.1,140.5
2018,10,10,8,30,211.0,157.0,0.7,16.8,245.0,223.37,174.12
2018,10,10,8,45,301.5,163.0,0.65,17.25,303.5,277.71,216.67
2018,10,10,9,0,392.0,169.0,0.6,17.7,362.0,341.73,266.34
2018,10,10,9,15,607.0,128.5,0.55,18.15,454.0,430.32,334.15
2018,10,10,9,30,822.0,88.0,0.5,18.6,546.0,534.8,412.12
2018,10,10,9,45,840.0,87.5,0.4,19.1,579.5,580.58,443.98
2018,10,10,10,0,858.0,87.0,0.3,19.6,613.0,624.6,473.96
2018,10,10,10,15,866.5,88.0,0.35,19.95,638.5,663.34,501.37
2018,10,10,10,30,875.0,89.0,0.4,20.3,664.0,700.03,526.02
2018,10,10,10,45,879.0,91.0,0.45,20.7,682.0,732.28,546.64
2018,10,10,11,0,883.0,93.0,0.5,21.1,700.0,761.86,565.42
2018,10,10,11,15,885.5,93.5,0.65,21.3,710.5,785.89,582.55
2018,10,10,11,30,888.0,94.0,0.8,21.5,721.0,806.9,597.79
2018,10,10,11,45,888.0,94.0,0.95,21.7,723.5,822.25,609.33
2018,10,10,12,0,888.0,94.0,1.1,21.9,726.0,834.31,618.79
2018,10,10,12,15,885.5,94.0,1.2,21.95,720.5,840.98,624.42
2018,10,10,12,30,883.0,94.0,1.3,22.0,715.0,844.27,627.96
2018,10,10,12,45,878.0,94.5,1.45,22.05,702.0,842.63,628.94
2018,10,10,13,0,873.0,95.0,1.6,22.1,689.0,837.66,627.73
2018,10,10,13,15,865.0,94.5,1.8,22.05,668.5,825.83,622.61
2018,10,10,13,30,857.0,94.0,2.0,22.0,648.0,810.85,615.22
2018,10,10,13,45,845.5,93.0,2.15,21.9,620.0,794.29,606.3
2018,10,10,14,0,834.0,92.0,2.3,21.8,592.0,770.15,591.96
2018,10,10,14,15,819.0,90.5,2.45,21.6,558.0,740.14,573.5
2018,10,10,14,30,804.0,89.0,2.6,21.4,524.0,707.87,553.1
2018,10,10,14,45,782.0,87.0,2.7,21.15,484.0,668.01,526.61
2018,10,10,15,0,760.0,85.0,2.8,20.9,444.0,626.8,498.37
2018,10,10,15,15,732.5,81.5,2.8,20.9,400.0,579.27,462.69
2018,10,10,15,30,705.0,78.0,2.8,20.9,356.0,533.78,427.59
2018,10,10,15,45,662.5,74.5,2.95,20.15,309.0,477.6,384.67
2018,10,10,16,0,620.0,71.0,3.1,19.4,262.0,423.09,341.35
2018,10,10,16,15,559.5,65.0,3.1,18.85,214.5,359.09,288.38
2018,10,10,16,30,499.0,59.0,3.1,18.3,167.0,299.27,237.15
2018,10,10,16,45,406.5,50.5,3.1,17.7,123.0,228.97,176.62
2018,10,10,17,0,314.0,42.0,3.1,17.1,79.0,167.64,122.07
2018,10,10,17,15,199.5,28.5,3.05,16.65,48.0,100.29,43.42
2018,10,10,17,30,85.0,15.0,3.0,16.2,17.0,34.44,0.0
2018,10,10,17,45,42.5,7.5,2.95,15.75,8.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,6,15,0.0,6.0,1.0,13.3,6.0,5.9,0.0
2018,10,11,6,30,0.0,12.0,1.0,13.6,12.0,11.58,0.0
2018,10,11,6,45,2.5,27.5,1.0,13.95,28.0,26.14,15.14
2018,10,11,7,0,5.0,43.0,1.0,14.3,44.0,40.54,27.97
2018,10,11,7,15,17.0,63.5,0.95,14.65,67.5,59.77,44.11
2018,10,11,7,30,29.0,84.0,0.9,15.0,91.0,81.7,62.19
2018,10,11,7,45,44.5,104.5,0.85,15.3,118.0,105.91,81.93
2018,10,11,8,0,60.0,125.0,0.8,15.6,145.0,132.06,103.18
2018,10,11,8,15,80.0,146.0,0.7,16.05,176.5,161.82,127.02
2018,10,11,8,30,100.0,167.0,0.6,16.5,208.0,193.94,152.52
2018,10,11,8,45,155.0,186.0,0.55,16.95,257.5,240.4,188.73
2018,10,11,9,0,210.0,205.0,0.5,17.4,307.0,292.27,228.73
2018,10,11,9,15,277.0,211.5,0.5,17.85,357.5,344.47,268.67
2018,10,11,9,30,344.0,218.0,0.5,18.3,408.0,401.09,311.39
2018,10,11,9,45,529.5,176.5,0.5,18.75,489.0,486.47,376.0
2018,10,11,10,0,715.0,135.0,0.5,19.2,570.0,584.1,447.68
2018,10,11,10,15,774.5,119.5,0.5,19.65,609.0,634.53,482.96
2018,10,11,10,30,834.0,104.0,0.5,20.1,648.0,686.7,519.19
2018,10,11,10,45,842.5,104.0,0.5,20.55,667.0,719.27,539.27
2018,10,11,11,0,851.0,104.0,0.5,21.0,686.0,746.85,555.95
2018,10,11,11,15,856.0,104.5,0.5,21.35,697.5,772.05,571.21
2018,10,11,11,30,861.0,105.0,0.5,21.7,709.0,794.45,584.58
2018,10,11,11,45,863.5,104.5,0.45,22.05,712.5,810.84,593.17
2018,10,11,12,0,866.0,104.0,0.4,22.4,716.0,824.11,599.81
2018,10,11,12,15,867.0,102.5,0.45,22.6,711.5,831.87,605.18
2018,10,11,12,30,868.0,101.0,0.5,22.8,707.0,836.35,608.64
2018,10,11,12,45,867.5,99.0,0.55,23.0,695.0,835.71,608.98
2018,10,11,13,0,867.0,97.0,0.6,23.2,683.0,831.74,607.35
2018,10,11,13,15,860.5,96.0,0.7,23.25,663.0,820.62,602.4
2018,10,11,13,30,854.0,95.0,0.8,23.3,643.0,806.34,595.44
2018,10,11,13,45,846.5,92.5,0.95,23.35,616.0,791.33,588.65
2018,10,11,14,0,839.0,90.0,1.1,23.4,589.0,768.59,576.42
2018,10,11,14,15,825.5,88.0,1.2,23.25,555.0,739.07,559.16
2018,10,11,14,30,812.0,86.0,1.3,23.1,521.0,707.2,539.97
2018,10,11,14,45,794.0,82.5,1.45,23.0,481.5,668.31,515.69
2018,10,11,15,0,776.0,79.0,1.6,22.9,442.0,627.8,489.48
2018,10,11,15,15,749.0,76.0,1.6,22.9,398.0,580.74,455.15
2018,10,11,15,30,722.0,73.0,1.6,22.9,354.0,533.28,419.61
2018,10,11,15,45,683.5,69.0,1.85,22.35,307.0,480.38,380.53
2018,10,11,16,0,645.0,65.0,2.1,21.8,260.0,426.74,338.93
2018,10,11,16,15,587.0,59.5,2.2,21.1,212.5,363.72,287.93
2018,10,11,16,30,529.0,54.0,2.3,20.4,165.0,304.68,238.13
2018,10,11,16,45,437.0,45.5,2.45,19.75,120.5,233.69,177.71
2018,10,11,17,0,345.0,37.0,2.6,19.1,76.0,171.07,122.01
2018,10,11,17,15,210.0,24.0,2.75,18.45,44.0,95.72,30.42
2018,10,11,17,30,75.0,11.0,2.9,17.8,12.0,27.92,0.0
2018,10,11,17,45,37.5,5.5,3.05,17.15,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,12,6,15,77.5,10.0,1.7,13.85,13.0,0.0,0.0
2018,10,12,6,30,155.0,20.0,1.8,14.3,26.0,19.66,0.0
2018,10,12,6,45,283.0,30.5,1.85,14.75,62.0,24.34,13.25
2018,10,12,7,0,411.0,41.0,1.9,15.2,98.0,35.49,25.05
2018,10,12,7,15,493.0,48.5,1.9,15.75,144.0,73.12,38.34
2018,10,12,7,30,575.0,56.0,1.9,16.3,190.0,120.0,70.05
2018,10,12,7,45,627.5,61.0,1.9,16.9,238.0,168.13,108.79
2018,10,12,8,0,680.0,66.0,1.9,17.5,286.0,221.51,154.33
2018,10,12,8,15,716.0,69.5,1.9,18.3,333.0,274.84,200.96
2018,10,12,8,30,752.0,73.0,1.9,19.1,380.0,329.52,248.14
2018,10,12,8,45,778.5,76.0,1.85,19.85,424.0,382.42,292.95
2018,10,12,9,0,805.0,79.0,1.8,20.6,468.0,436.47,337.18
2018,10,12,9,15,826.0,80.0,1.75,21.25,507.0,486.65,377.15
2018,10,12,9,30,847.0,81.0,1.7,21.9,546.0,536.62,415.54
2018,10,12,9,45,867.5,80.0,1.65,22.55,581.0,583.75,450.56
2018,10,12,10,0,888.0,79.0,1.6,23.2,616.0,630.13,483.87
2018,10,12,10,15,897.0,80.0,1.6,23.8,642.0,670.03,511.89
2018,10,12,10,30,906.0,81.0,1.6,24.4,668.0,707.84,536.73
2018,10,12,10,45,912.0,82.0,1.55,24.95,687.0,741.19,557.15
2018,10,12,11,0,918.0,83.0,1.5,25.5,706.0,771.86,575.5
2018,10,12,11,15,922.0,83.0,1.5,25.9,717.5,797.11,590.84
2018,10,12,11,30,926.0,83.0,1.5,26.3,729.0,819.27,604.13
2018,10,12,11,45,927.5,83.5,1.45,26.7,732.5,836.76,613.79
2018,10,12,12,0,929.0,84.0,1.4,27.1,736.0,850.89,621.28
2018,10,12,12,15,927.5,83.5,1.5,27.2,730.5,858.02,626.83
2018,10,12,12,30,926.0,83.0,1.6,27.3,725.0,861.63,630.25
2018,10,12,12,45,922.0,83.0,1.7,27.4,712.0,860.18,630.49
2018,10,12,13,0,918.0,83.0,1.8,27.5,699.0,855.23,628.57
2018,10,12,13,15,912.0,81.5,1.95,27.45,678.0,843.52,623.08
2018,10,12,13,30,906.0,80.0,2.1,27.4,657.0,828.45,615.35
2018,10,12,13,45,897.0,79.5,2.25,27.3,629.5,808.88,604.63
2018,10,12,14,0,888.0,79.0,2.4,27.2,602.0,786.31,591.74
2018,10,12,14,15,875.5,77.0,2.5,26.95,567.5,756.53,573.7
2018,10,12,14,30,863.0,75.0,2.6,26.7,533.0,724.24,553.68
2018,10,12,14,45,845.0,72.5,2.7,26.45,492.5,685.21,528.51
2018,10,12,15,0,827.0,70.0,2.8,26.2,452.0,648.68,504.66
2018,10,12,15,15,801.5,67.0,2.8,26.2,407.0,600.96,469.86
2018,10,12,15,30,776.0,64.0,2.8,26.2,362.0,552.61,433.36
2018,10,12,15,45,741.0,60.5,2.85,25.3,314.5,498.06,392.52
2018,10,12,16,0,706.0,57.0,2.9,24.4,267.0,444.36,350.58
2018,10,12,16,15,651.5,52.0,2.85,23.45,218.5,380.91,299.14
2018,10,12,16,30,597.0,47.0,2.8,22.5,170.0,323.59,250.49
2018,10,12,16,45,506.5,40.5,2.7,21.55,124.5,252.7,189.94
2018,10,12,17,0,416.0,34.0,2.6,20.6,79.0,189.94,132.9
2018,10,12,17,15,256.5,22.5,2.65,19.9,45.5,105.2,17.84
2018,10,12,17,30,97.0,11.0,2.7,19.2,12.0,32.6,0.0
2018,10,12,17,45,48.5,5.5,2.75,18.55,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.65,17.05,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,13,6,15,102.0,9.5,0.9,13.8,13.5,0.0,0.0
2018,10,13,6,30,204.0,19.0,0.9,14.2,27.0,18.68,0.0
2018,10,13,6,45,347.5,28.0,0.85,14.65,65.0,22.06,11.1
2018,10,13,7,0,491.0,37.0,0.8,15.1,103.0,31.51,21.61
2018,10,13,7,15,571.0,42.5,0.8,15.6,150.5,73.56,36.31
2018,10,13,7,30,651.0,48.0,0.8,16.1,198.0,122.26,68.59
2018,10,13,7,45,701.5,52.0,0.8,16.6,247.5,172.93,109.24
2018,10,13,8,0,752.0,56.0,0.8,17.1,297.0,228.56,156.65
2018,10,13,8,15,785.0,58.5,0.8,17.75,344.5,282.29,203.7
2018,10,13,8,30,818.0,61.0,0.8,18.4,392.0,338.36,251.95
2018,10,13,8,45,840.0,64.0,0.85,19.1,436.0,393.48,298.46
2018,10,13,9,0,862.0,67.0,0.9,19.8,480.0,448.05,343.03
2018,10,13,9,15,877.5,69.0,0.9,20.3,519.0,498.69,383.18
2018,10,13,9,30,893.0,71.0,0.9,20.8,558.0,548.66,421.41
2018,10,13,9,45,903.0,73.0,0.95,21.3,590.5,594.55,455.8
2018,10,13,10,0,913.0,75.0,1.0,21.8,623.0,638.8,488.01
2018,10,13,10,15,921.0,76.0,1.05,22.25,649.0,678.85,516.55
2018,10,13,10,30,929.0,77.0,1.1,22.7,675.0,716.64,541.8
2018,10,13,10,45,934.0,77.5,1.15,23.1,693.5,749.32,562.81
2018,10,13,11,0,939.0,78.0,1.2,23.5,712.0,779.2,581.83
2018,10,13,11,15,942.0,78.5,1.3,23.7,723.0,804.59,598.85
2018,10,13,11,30,945.0,79.0,1.4,23.9,734.0,826.79,613.82
2018,10,13,11,45,945.5,79.5,1.45,24.1,737.0,843.69,624.76
2018,10,13,12,0,946.0,80.0,1.5,24.3,740.0,857.14,633.57
2018,10,13,12,15,944.5,80.0,1.6,24.4,734.5,864.89,639.57
2018,10,13,12,30,943.0,80.0,1.7,24.5,729.0,869.05,643.37
2018,10,13,12,45,939.5,79.0,1.8,24.55,715.5,866.86,643.21
2018,10,13,13,0,936.0,78.0,1.9,24.6,702.0,861.1,640.82
2018,10,13,13,15,930.0,77.0,1.95,24.5,681.0,849.77,634.69
2018,10,13,13,30,924.0,76.0,2.0,24.4,660.0,835.03,626.38
2018,10,13,13,45,914.5,75.0,2.05,24.35,631.5,814.21,613.86
2018,10,13,14,0,905.0,74.0,2.1,24.3,603.0,790.35,599.26
2018,10,13,14,15,892.0,72.5,2.15,24.1,568.0,760.39,580.69
2018,10,13,14,30,879.0,71.0,2.2,23.9,533.0,727.9,560.15
2018,10,13,14,45,861.0,69.0,2.25,23.75,492.5,689.03,534.65
2018,10,13,15,0,843.0,67.0,2.3,23.6,452.0,648.43,507.46
2018,10,13,15,15,817.0,64.5,2.3,23.6,407.0,604.69,475.48
2018,10,13,15,30,791.0,62.0,2.3,23.6,362.0,556.17,438.67
2018,10,13,15,45,754.0,58.5,2.35,22.85,313.5,500.04,396.25
2018,10,13,16,0,717.0,55.0,2.4,22.1,265.0,444.93,352.78
2018,10,13,16,15,660.5,50.5,2.4,21.3,216.0,380.86,300.42
2018,10,13,16,30,604.0,46.0,2.4,20.5,167.0,320.34,248.83
2018,10,13,16,45,509.0,39.0,2.35,19.75,121.0,249.98,188.15
2018,10,13,17,0,414.0,32.0,2.3,19.0,75.0,185.62,128.61
2018,10,13,17,15,254.5,21.5,2.3,18.3,43.5,101.66,0.0
2018,10,13,17,30,95.0,11.0,2.3,17.6,12.0,31.83,0.0
2018,10,13,17,45,47.5,5.5,2.35,16.9,6.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,6,15,92.0,9.5,1.3,12.5,12.5,0.0,0.0
2018,10,14,6,30,184.0,19.0,1.3,13.0,25.0,18.68,0.0
2018,10,14,6,45,324.5,28.5,1.3,13.5,62.0,22.79,11.16
2018,10,14,7,0,465.0,38.0,1.3,14.0,99.0,31.39,21.52
2018,10,14,7,15,444.0,47.0,1.3,14.55,125.5,66.74,35.38
2018,10,14,7,30,423.0,56.0,1.3,15.1,152.0,99.53,59.92
2018,10,14,7,45,240.0,83.5,1.3,15.65,140.5,119.19,84.64
2018,10,14,8,0,57.0,111.0,1.3,16.2,129.0,118.26,91.72
2018,10,14,8,15,125.0,129.5,1.45,16.8,177.0,158.73,123.38
2018,10,14,8,30,193.0,148.0,1.6,17.4,225.0,206.98,161.75
2018,10,14,8,45,311.5,153.5,1.7,18.0,294.5,269.88,211.42
2018,10,14,9,0,430.0,159.0,1.8,18.6,364.0,345.16,270.89
2018,10,14,9,15,601.5,133.5,1.8,19.1,445.0,426.68,334.83
2018,10,14,9,30,773.0,108.0,1.8,19.6,526.0,520.55,407.25
2018,10,14,9,45,849.5,92.5,1.8,20.1,577.5,582.12,453.98
2018,10,14,10,0,926.0,77.0,1.8,20.6,629.0,646.2,501.65
2018,10,14,10,15,936.5,77.5,1.85,21.05,656.5,687.72,531.74
2018,10,14,10,30,947.0,78.0,1.9,21.5,684.0,727.12,558.81
2018,10,14,10,45,955.5,78.5,1.9,22.0,704.5,762.75,581.63
2018,10,14,11,0,964.0,79.0,1.9,22.5,725.0,795.69,602.39
2018,10,14,11,15,967.5,79.5,1.9,22.9,736.5,821.97,618.67
2018,10,14,11,30,971.0,80.0,1.9,23.3,748.0,844.99,632.75
2018,10,14,11,45,975.5,79.0,1.9,23.7,752.5,863.81,644.02
2018,10,14,12,0,980.0,78.0,1.9,24.1,757.0,879.15,653.04
2018,10,14,12,15,979.5,78.5,1.9,24.35,752.5,888.49,658.58
2018,10,14,12,30,979.0,79.0,1.9,24.6,748.0,894.14,661.85
2018,10,14,12,45,976.0,77.5,1.9,24.9,734.0,891.79,659.88
2018,10,14,13,0,973.0,76.0,1.9,25.2,720.0,885.73,655.68
2018,10,14,13,15,967.0,75.5,1.95,25.35,698.5,874.69,649.23
2018,10,14,13,30,961.0,75.0,2.0,25.5,677.0,860.11,640.55
2018,10,14,13,45,953.0,73.5,2.0,25.65,648.5,839.39,627.36
2018,10,14,14,0,945.0,72.0,2.0,25.8,620.0,815.42,612.06
2018,10,14,14,15,932.5,70.5,2.0,25.75,584.0,785.0,592.81
2018,10,14,14,30,920.0,69.0,2.0,25.7,548.0,751.9,571.61
2018,10,14,14,45,903.0,66.5,2.0,25.7,506.5,712.03,545.33
2018,10,14,15,0,886.0,64.0,2.0,25.7,465.0,670.23,517.32
2018,10,14,15,15,860.5,62.0,2.0,25.7,418.5,622.01,482.87
2018,10,14,15,30,835.0,60.0,2.0,25.7,372.0,576.85,448.96
2018,10,14,15,45,799.0,56.5,1.8,25.1,322.5,519.68,405.21
2018,10,14,16,0,763.0,53.0,1.6,24.5,273.0,463.33,360.55
2018,10,14,16,15,706.5,49.0,1.6,23.35,222.5,398.02,308.68
2018,10,14,16,30,650.0,45.0,1.6,22.2,172.0,336.12,257.08
2018,10,14,16,45,553.0,38.5,1.6,21.1,124.5,260.34,193.09
2018,10,14,17,0,456.0,32.0,1.6,20.0,77.0,197.4,133.39
2018,10,14,17,15,281.0,21.5,1.75,19.35,44.5,106.64,0.0
2018,10,14,17,30,106.0,11.0,1.9,18.7,12.0,33.92,0.0
2018,10,14,17,45,53.0,5.5,2.05,18.1,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,15,6,15,107.0,9.5,3.05,13.2,13.0,0.0,0.0
2018,10,15,6,30,214.0,19.0,3.1,13.7,26.0,18.68,0.0
2018,10,15,6,45,364.0,27.0,3.2,14.25,63.5,21.51,9.51
2018,10,15,7,0,514.0,35.0,3.3,14.8,101.0,30.25,20.34
2018,10,15,7,15,595.5,41.0,3.3,15.35,149.5,71.3,34.29
2018,10,15,7,30,677.0,47.0,3.3,15.9,198.0,121.63,67.28
2018,10,15,7,45,726.5,50.5,3.35,16.5,247.5,172.78,108.51
2018,10,15,8,0,776.0,54.0,3.4,17.1,297.0,228.74,156.99
2018,10,15,8,15,808.5,57.5,3.25,17.75,345.5,284.33,206.68
2018,10,15,8,30,841.0,61.0,3.1,18.4,394.0,343.21,258.53
2018,10,15,8,45,863.5,62.5,2.95,19.1,438.0,396.88,305.17
2018,10,15,9,0,886.0,64.0,2.8,19.8,482.0,451.06,350.63
2018,10,15,9,15,901.5,66.0,2.6,20.4,521.5,502.58,392.41
2018,10,15,9,30,917.0,68.0,2.4,21.0,561.0,553.37,431.94
2018,10,15,9,45,927.0,70.0,2.2,21.65,594.0,600.05,466.69
2018,10,15,10,0,937.0,72.0,2.0,22.3,627.0,645.02,498.7
2018,10,15,10,15,945.0,73.0,1.85,22.8,653.0,685.72,526.93
2018,10,15,10,30,953.0,74.0,1.7,23.3,679.0,724.1,551.5
2018,10,15,10,45,958.0,75.0,1.6,23.75,698.0,757.83,572.0
2018,10,15,11,0,963.0,76.0,1.5,24.2,717.0,788.69,590.19
2018,10,15,11,15,966.0,76.5,1.35,24.6,728.0,814.46,604.2
2018,10,15,11,30,969.0,77.0,1.2,25.0,739.0,836.97,615.73
2018,10,15,11,45,969.5,77.0,1.1,25.4,741.5,853.57,623.83
2018,10,15,12,0,970.0,77.0,1.0,25.8,744.0,866.62,629.61
2018,10,15,12,15,969.0,76.5,0.9,26.0,738.5,874.3,632.41
2018,10,15,12,30,968.0,76.0,0.8,26.2,733.0,878.3,632.94
2018,10,15,12,45,964.5,75.5,0.7,26.45,719.5,876.59,629.8
2018,10,15,13,0,961.0,75.0,0.6,26.7,706.0,871.22,624.51
2018,10,15,13,15,955.0,74.0,0.65,26.7,684.5,859.66,618.83
2018,10,15,13,30,949.0,73.0,0.7,26.7,663.0,844.6,611.06
2018,10,15,13,45,939.5,72.5,0.75,26.7,634.5,823.99,599.74
2018,10,15,14,0,930.0,72.0,0.8,26.7,606.0,800.26,586.38
2018,10,15,14,15,917.0,70.0,0.9,26.5,570.5,769.22,569.22
2018,10,15,14,30,904.0,68.0,1.0,26.3,535.0,735.58,549.94
2018,10,15,14,45,885.5,66.0,1.1,26.15,493.5,695.75,525.79
2018,10,15,15,0,867.0,64.0,1.2,26.0,452.0,654.15,499.74
2018,10,15,15,15,841.0,61.5,1.2,26.0,406.0,605.78,465.49
2018,10,15,15,30,815.0,59.0,1.2,26.0,360.0,560.54,432.07
2018,10,15,15,45,778.0,56.0,1.4,25.1,311.5,504.36,391.91
2018,10,15,16,0,741.0,53.0,1.6,24.2,263.0,449.13,350.07
2018,10,15,16,15,683.5,48.5,1.65,23.2,213.0,384.0,298.01
2018,10,15,16,30,626.0,44.0,1.7,22.2,163.0,322.47,246.41
2018,10,15,16,45,526.0,37.5,1.75,21.15,117.0,250.65,185.32
2018,10,15,17,0,426.0,31.0,1.8,20.1,71.0,185.14,122.27
2018,10,15,17,15,261.0,20.5,1.9,19.4,40.5,98.4,0.0
2018,10,15,17,30,96.0,10.0,2.0,18.7,10.0,30.45,0.0
2018,10,15,17,45,48.0,5.0,2.1,18.05,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,0.7,12.75,12.0,0.0,0.0
2018,10,16,6,30,201.0,18.0,0.7,13.1,24.0,17.69,0.0
2018,10,16,6,45,349.5,26.5,0.65,13.5,60.5,21.23,8.6
2018,10,16,7,0,498.0,35.0,0.6,13.9,97.0,26.79,17.45
2018,10,16,7,15,582.0,41.0,0.6,14.4,145.0,69.32,33.61
2018,10,16,7,30,666.0,47.0,0.6,14.9,193.0,118.93,65.6
2018,10,16,7,45,716.0,51.0,0.6,15.45,242.5,169.87,106.06
2018,10,16,8,0,766.0,55.0,0.6,16.0,292.0,225.69,153.52
2018,10,16,8,15,797.5,57.5,0.6,16.75,339.0,279.35,200.56
2018,10,16,8,30,829.0,60.0,0.6,17.5,386.0,336.18,249.44
2018,10,16,8,45,852.5,62.0,0.6,18.2,430.0,390.0,294.85
2018,10,16,9,0,876.0,64.0,0.6,18.9,474.0,444.44,339.14
2018,10,16,9,15,892.0,66.5,0.55,19.55,513.5,496.13,379.43
2018,10,16,9,30,908.0,69.0,0.5,20.2,553.0,547.17,417.51
2018,10,16,9,45,919.5,70.5,0.5,20.9,586.0,593.71,451.32
2018,10,16,10,0,931.0,72.0,0.5,21.6,619.0,638.68,482.83
2018,10,16,10,15,939.0,73.0,0.55,22.1,645.0,679.06,511.22
2018,10,16,10,30,947.0,74.0,0.6,22.6,671.0,717.14,536.61
2018,10,16,10,45,951.0,74.0,0.6,23.1,688.5,748.85,555.75
2018,10,16,11,0,955.0,74.0,0.6,23.6,706.0,777.63,572.82
2018,10,16,11,15,957.5,74.0,0.65,24.0,716.0,802.21,588.09
2018,10,16,11,30,960.0,74.0,0.7,24.4,726.0,823.52,601.28
2018,10,16,11,45,960.5,74.5,0.75,24.8,729.0,840.44,611.7
2018,10,16,12,0,961.0,75.0,0.8,25.2,732.0,853.84,619.99
2018,10,16,12,15,959.5,74.5,0.8,25.4,726.0,860.96,624.02
2018,10,16,12,30,958.0,74.0,0.8,25.6,720.0,864.45,625.94
2018,10,16,12,45,953.5,74.0,0.85,25.8,706.5,862.42,625.34
2018,10,16,13,0,949.0,74.0,0.9,26.0,693.0,856.79,622.6
2018,10,16,13,15,942.5,73.5,0.95,26.05,671.5,845.44,616.66
2018,10,16,13,30,936.0,73.0,1.0,26.1,650.0,830.66,608.61
2018,10,16,13,45,926.5,72.0,1.1,26.1,621.5,809.66,597.3
2018,10,16,14,0,917.0,71.0,1.2,26.1,593.0,785.59,583.83
2018,10,16,14,15,903.5,69.5,1.3,25.95,558.0,755.06,566.11
2018,10,16,14,30,890.0,68.0,1.4,25.8,523.0,722.0,546.33
2018,10,16,14,45,871.5,66.0,1.5,25.65,482.0,682.63,521.67
2018,10,16,15,0,853.0,64.0,1.6,25.5,441.0,641.54,495.19
2018,10,16,15,15,826.5,61.5,1.6,25.5,395.5,597.4,462.98
2018,10,16,15,30,800.0,59.0,1.6,25.5,350.0,548.54,426.42
2018,10,16,15,45,760.5,55.5,1.8,24.6,301.5,491.15,384.43
2018,10,16,16,0,721.0,52.0,2.0,23.7,253.0,434.98,341.05
2018,10,16,16,15,658.5,47.5,2.1,22.65,203.5,368.71,287.58
2018,10,16,16,30,596.0,43.0,2.2,21.6,154.0,306.55,235.08
2018,10,16,16,45,493.0,36.5,2.3,20.6,109.5,235.59,174.18
2018,10,16,17,0,390.0,30.0,2.4,19.6,65.0,171.27,110.09
2018,10,16,17,15,237.0,19.5,2.55,18.95,37.0,80.89,0.0
2018,10,16,17,30,84.0,9.0,2.7,18.3,9.0,8.85,0.0
2018,10,16,17,45,42.0,4.5,2.8,17.65,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,17,6,15,77.0,8.5,0.55,12.5,10.5,0.0,0.0
2018,10,17,6,30,154.0,17.0,0.6,12.8,21.0,16.71,0.0
2018,10,17,6,45,290.5,26.5,0.65,13.1,54.5,21.45,7.76
2018,10,17,7,0,427.0,36.0,0.7,13.4,88.0,27.54,18.04
2018,10,17,7,15,449.0,46.0,0.75,13.85,123.0,63.42,33.36
2018,10,17,7,30,471.0,56.0,0.8,14.3,158.0,102.34,60.41
2018,10,17,7,45,393.5,80.0,0.8,14.75,179.5,139.24,94.74
2018,10,17,8,0,316.0,104.0,0.8,15.2,201.0,167.75,123.21
2018,10,17,8,15,373.0,115.0,0.8,15.75,247.0,212.9,160.35
2018,10,17,8,30,430.0,126.0,0.8,16.3,293.0,263.61,201.99
2018,10,17,8,45,580.0,110.5,0.8,16.9,363.5,330.43,254.76
2018,10,17,9,0,730.0,95.0,0.8,17.5,434.0,409.37,316.68
2018,10,17,9,15,798.0,85.5,0.85,18.05,484.0,468.13,363.15
2018,10,17,9,30,866.0,76.0,0.9,18.6,534.0,529.96,411.0
2018,10,17,9,45,879.0,77.0,0.9,19.2,566.5,575.04,444.69
2018,10,17,10,0,892.0,78.0,0.9,19.8,599.0,618.77,476.42
2018,10,17,10,15,902.0,79.5,0.9,20.35,625.5,659.49,505.12
2018,10,17,10,30,912.0,81.0,0.9,20.9,652.0,698.17,531.36
2018,10,17,10,45,918.5,81.5,0.9,21.4,671.0,731.08,551.9
2018,10,17,11,0,925.0,82.0,0.9,21.9,690.0,761.32,570.47
2018,10,17,11,15,928.5,82.5,0.85,22.35,700.5,786.48,584.89
2018,10,17,11,30,932.0,83.0,0.8,22.8,711.0,808.52,597.15
2018,10,17,11,45,933.0,83.0,0.8,23.2,714.0,824.84,606.51
2018,10,17,12,0,934.0,83.0,0.8,23.6,717.0,837.75,613.78
2018,10,17,12,15,932.0,83.0,0.8,23.85,711.5,844.8,617.72
2018,10,17,12,30,930.0,83.0,0.8,24.1,706.0,848.32,619.57
2018,10,17,12,45,925.5,82.5,0.75,24.35,692.0,845.73,616.81
2018,10,17,13,0,921.0,82.0,0.7,24.6,678.0,839.64,611.98
2018,10,17,13,15,914.5,81.0,0.8,24.65,657.0,827.95,606.68
2018,10,17,13,30,908.0,80.0,0.9,24.7,636.0,812.94,599.21
2018,10,17,13,45,897.5,79.0,0.95,24.7,607.5,791.61,586.92
2018,10,17,14,0,887.0,78.0,1.0,24.7,579.0,767.34,572.65
2018,10,17,14,15,873.0,76.0,1.1,24.55,544.0,736.59,554.75
2018,10,17,14,30,859.0,74.0,1.2,24.4,509.0,703.43,534.85
2018,10,17,14,45,838.5,72.0,1.3,24.2,468.5,667.95,512.92
2018,10,17,15,0,818.0,70.0,1.4,24.0,428.0,626.52,485.45
2018,10,17,15,15,790.0,67.0,1.4,24.0,383.0,578.01,450.03
2018,10,17,15,30,762.0,64.0,1.4,24.0,338.0,529.11,413.26
2018,10,17,15,45,720.5,60.0,1.6,23.1,290.0,471.68,370.95
2018,10,17,16,0,679.0,56.0,1.8,22.2,242.0,415.69,327.43
2018,10,17,16,15,615.0,51.0,1.9,21.25,194.0,352.88,276.17
2018,10,17,16,30,551.0,46.0,2.0,20.3,146.0,292.28,224.64
2018,10,17,16,45,444.0,38.0,2.1,19.35,102.5,217.86,161.0
2018,10,17,17,0,337.0,30.0,2.2,18.4,59.0,152.81,94.62
2018,10,17,17,15,201.0,19.0,2.3,17.8,33.0,70.31,0.0
2018,10,17,17,30,65.0,8.0,2.4,17.2,7.0,0.0,0.0
2018,10,17,17,45,32.5,4.0,2.45,16.55,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,18,6,15,74.0,8.0,1.05,12.9,9.5,0.0,0.0
2018,10,18,6,30,148.0,16.0,1.0,13.2,19.0,15.73,0.0
2018,10,18,6,45,125.0,17.5,0.95,13.5,25.0,13.37,1.89
2018,10,18,7,0,102.0,19.0,0.9,13.8,31.0,13.96,6.31
2018,10,18,7,15,51.0,30.5,0.85,14.25,36.5,31.25,19.07
2018,10,18,7,30,0.0,42.0,0.8,14.7,42.0,40.57,28.82
2018,10,18,7,45,0.0,53.0,0.75,15.15,53.0,51.21,37.97
2018,10,18,8,0,0.0,64.0,0.7,15.6,64.0,61.81,46.9
2018,10,18,8,15,3.0,91.0,0.6,16.1,92.0,88.38,68.89
2018,10,18,8,30,6.0,118.0,0.5,16.6,120.0,115.43,90.8
2018,10,18,8,45,79.0,148.0,0.45,17.1,184.0,172.61,135.86
