Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,9,0,152.0,178.0,0.4,17.6,248.0,238.34,187.12
2018,10,18,9,15,328.5,172.0,0.4,18.15,339.5,325.81,254.51
2018,10,18,9,30,505.0,166.0,0.4,18.7,431.0,429.63,332.82
2018,10,18,9,45,658.5,134.5,0.4,19.25,502.0,508.57,391.31
2018,10,18,10,0,812.0,103.0,0.4,19.8,573.0,595.17,454.15
2018,10,18,10,15,859.5,92.5,0.45,20.4,609.5,644.77,489.08
2018,10,18,10,30,907.0,82.0,0.5,21.0,646.0,693.06,522.81
2018,10,18,10,45,912.5,82.5,0.55,21.55,664.0,725.05,542.91
2018,10,18,11,0,918.0,83.0,0.6,22.1,682.0,754.33,561.26
2018,10,18,11,15,921.5,83.5,0.6,22.6,692.5,779.25,575.97
2018,10,18,11,30,925.0,84.0,0.6,23.1,703.0,801.09,588.63
2018,10,18,11,45,925.5,84.0,0.6,23.55,705.5,816.85,597.45
2018,10,18,12,0,926.0,84.0,0.6,24.0,708.0,829.23,604.21
2018,10,18,12,15,924.5,84.0,0.6,24.3,702.5,836.57,608.2
2018,10,18,12,30,923.0,84.0,0.6,24.6,697.0,840.42,610.13
2018,10,18,12,45,918.0,84.0,0.6,24.95,683.5,837.95,608.06
2018,10,18,13,0,913.0,84.0,0.6,25.3,670.0,832.03,603.98
2018,10,18,13,15,906.5,82.0,0.65,25.4,648.5,819.27,597.1
2018,10,18,13,30,900.0,80.0,0.7,25.5,627.0,803.2,588.19
2018,10,18,13,45,890.0,79.0,0.7,25.65,599.0,782.38,575.31
2018,10,18,14,0,880.0,78.0,0.7,25.8,571.0,758.65,560.55
2018,10,18,14,15,865.5,76.0,0.8,25.7,536.0,727.71,542.85
2018,10,18,14,30,851.0,74.0,0.9,25.6,501.0,694.43,523.19
2018,10,18,14,45,830.5,72.5,1.0,25.45,461.0,659.82,502.18
2018,10,18,15,0,810.0,71.0,1.1,25.3,421.0,619.29,475.42
2018,10,18,15,15,781.5,67.5,1.1,25.3,376.0,570.27,440.01
2018,10,18,15,30,753.0,64.0,1.1,25.3,331.0,520.92,403.28
2018,10,18,15,45,711.5,60.0,1.3,24.5,283.5,464.02,361.74
2018,10,18,16,0,670.0,56.0,1.5,23.7,236.0,408.56,318.92
2018,10,18,16,15,605.0,51.0,1.6,22.7,188.5,346.06,268.37
2018,10,18,16,30,540.0,46.0,1.7,21.7,141.0,285.77,217.5
2018,10,18,16,45,432.5,38.0,1.8,20.65,98.5,212.1,154.87
2018,10,18,17,0,325.0,30.0,1.9,19.6,56.0,146.39,85.09
2018,10,18,17,15,193.0,19.0,2.0,19.0,31.5,67.57,0.0
2018,10,18,17,30,61.0,8.0,2.1,18.4,7.0,0.0,0.0
2018,10,18,17,45,30.5,4.0,2.2,17.75,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,13.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.35,13.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,19,6,15,67.0,7.5,0.55,13.6,9.0,0.0,0.0
2018,10,19,6,30,134.0,15.0,0.6,13.9,18.0,14.74,0.0
2018,10,19,6,45,267.0,25.0,0.7,14.2,49.5,20.38,4.26
2018,10,19,7,0,400.0,35.0,0.8,14.5,81.0,27.02,17.29
2018,10,19,7,15,490.0,42.5,0.85,15.05,126.0,60.38,30.03
2018,10,19,7,30,580.0,50.0,0.9,15.6,171.0,106.45,58.99
2018,10,19,7,45,636.5,55.0,1.0,16.1,219.0,154.39,96.29
2018,10,19,8,0,693.0,60.0,1.1,16.6,267.0,209.24,142.44
2018,10,19,8,15,730.0,64.0,1.15,17.3,313.5,261.59,188.23
2018,10,19,8,30,767.0,68.0,1.2,18.0,360.0,316.78,236.05
2018,10,19,8,45,793.0,70.5,1.2,18.7,403.0,368.84,280.55
2018,10,19,9,0,819.0,73.0,1.2,19.4,446.0,421.94,324.48
2018,10,19,9,15,837.0,75.0,1.2,20.1,484.0,471.49,364.28
2018,10,19,9,30,855.0,77.0,1.2,20.8,522.0,520.44,402.23
2018,10,19,9,45,867.5,79.0,1.25,21.55,554.5,565.62,436.35
2018,10,19,10,0,880.0,81.0,1.3,22.3,587.0,609.44,468.43
2018,10,19,10,15,889.0,82.0,1.3,22.95,612.5,648.41,495.96
2018,10,19,10,30,898.0,83.0,1.3,23.6,638.0,685.3,521.27
2018,10,19,10,45,904.5,84.0,1.3,24.3,656.5,718.17,541.82
2018,10,19,11,0,911.0,85.0,1.3,25.0,675.0,748.42,560.15
2018,10,19,11,15,915.0,85.5,1.25,25.45,686.0,773.5,574.84
2018,10,19,11,30,919.0,86.0,1.2,25.9,697.0,795.53,587.42
2018,10,19,11,45,921.0,85.5,1.15,26.4,700.0,811.77,595.99
2018,10,19,12,0,923.0,85.0,1.1,26.9,703.0,824.69,602.43
2018,10,19,12,15,919.5,86.0,1.05,27.1,697.0,831.47,605.66
2018,10,19,12,30,916.0,87.0,1.0,27.3,691.0,834.77,606.8
2018,10,19,12,45,908.0,87.5,0.95,27.55,676.5,830.44,603.02
2018,10,19,13,0,900.0,88.0,0.9,27.8,662.0,822.71,597.26
2018,10,19,13,15,893.0,87.0,0.85,27.85,641.0,810.78,589.41
2018,10,19,13,30,886.0,86.0,0.8,27.9,620.0,795.63,579.62
2018,10,19,13,45,876.0,84.0,0.8,27.9,591.5,773.93,566.49
2018,10,19,14,0,866.0,82.0,0.8,27.9,563.0,749.35,551.52
2018,10,19,14,15,851.0,80.5,0.85,27.8,528.5,723.49,536.52
2018,10,19,14,30,836.0,79.0,0.9,27.7,494.0,690.77,516.63
2018,10,19,14,45,815.0,76.5,0.9,27.55,453.5,650.74,490.96
2018,10,19,15,0,794.0,74.0,0.9,27.4,413.0,609.27,462.55
2018,10,19,15,15,764.5,70.5,0.9,27.4,368.5,560.28,427.55
2018,10,19,15,30,735.0,67.0,0.9,27.4,324.0,511.07,391.3
2018,10,19,15,45,692.0,62.5,1.15,26.45,276.5,453.63,350.34
2018,10,19,16,0,649.0,58.0,1.4,25.5,229.0,400.52,309.93
2018,10,19,16,15,582.5,52.0,1.5,24.4,182.0,334.93,257.53
2018,10,19,16,30,516.0,46.0,1.6,23.3,135.0,274.15,206.74
2018,10,19,16,45,406.0,37.0,1.75,22.25,93.0,200.11,144.23
2018,10,19,17,0,296.0,28.0,1.9,21.2,51.0,133.41,70.84
2018,10,19,17,15,173.5,17.5,2.0,20.55,28.5,60.56,0.0
2018,10,19,17,30,51.0,7.0,2.1,19.9,6.0,0.0,0.0
2018,10,19,17,45,25.5,3.5,2.2,19.2,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,20,6,15,42.0,6.0,1.0,12.9,6.5,0.0,0.0
2018,10,20,6,30,84.0,12.0,1.0,13.2,13.0,11.8,0.0
2018,10,20,6,45,227.0,24.5,1.0,13.55,45.5,20.1,2.18
2018,10,20,7,0,370.0,37.0,1.0,13.9,78.0,29.26,19.08
2018,10,20,7,15,461.5,45.0,1.0,14.4,122.0,60.32,31.25
2018,10,20,7,30,553.0,53.0,1.0,14.9,166.0,105.15,59.3
2018,10,20,7,45,536.5,65.0,1.0,15.35,198.0,146.28,94.03
2018,10,20,8,0,520.0,77.0,1.0,15.8,230.0,185.17,129.4
2018,10,20,8,15,559.0,86.5,0.9,16.45,276.0,234.3,171.42
2018,10,20,8,30,598.0,96.0,0.8,17.1,322.0,286.81,215.75
2018,10,20,8,45,700.5,86.0,0.75,17.7,380.5,346.87,264.37
2018,10,20,9,0,803.0,76.0,0.7,18.3,439.0,416.03,319.19
2018,10,20,9,15,823.0,78.0,0.65,19.0,477.5,465.69,358.25
2018,10,20,9,30,843.0,80.0,0.6,19.7,516.0,515.21,395.78
2018,10,20,9,45,858.5,81.0,0.6,20.35,548.5,560.15,429.12
2018,10,20,10,0,874.0,82.0,0.6,21.0,581.0,604.28,460.78
2018,10,20,10,15,883.5,83.0,0.6,21.6,606.5,643.26,487.92
2018,10,20,10,30,893.0,84.0,0.6,22.2,632.0,680.22,512.91
2018,10,20,10,45,899.5,84.5,0.65,22.8,650.0,712.33,533.65
2018,10,20,11,0,906.0,85.0,0.7,23.4,668.0,741.84,552.1
2018,10,20,11,15,909.5,85.5,0.8,23.75,678.5,766.36,568.41
2018,10,20,11,30,913.0,86.0,0.9,24.1,689.0,787.85,582.77
2018,10,20,11,45,914.5,85.5,1.0,24.4,691.5,803.54,593.48
2018,10,20,12,0,916.0,85.0,1.1,24.7,694.0,815.93,602.13
2018,10,20,12,15,914.5,85.0,1.15,24.8,688.5,823.1,607.28
2018,10,20,12,30,913.0,85.0,1.2,24.9,683.0,826.84,610.34
2018,10,20,12,45,908.5,84.5,1.3,24.95,669.5,824.17,610.07
2018,10,20,13,0,904.0,84.0,1.4,25.0,656.0,818.08,607.65
2018,10,20,13,15,897.0,83.0,1.5,24.95,635.0,806.09,601.58
2018,10,20,13,30,890.0,82.0,1.6,24.9,614.0,790.87,593.36
2018,10,20,13,45,881.0,80.0,1.65,24.85,586.0,769.86,580.7
2018,10,20,14,0,872.0,78.0,1.7,24.8,558.0,745.93,566.01
2018,10,20,14,15,858.5,76.5,1.75,24.55,524.0,716.56,547.84
2018,10,20,14,30,845.0,75.0,1.8,24.3,490.0,689.21,530.9
2018,10,20,14,45,824.5,72.5,1.8,24.1,450.0,649.35,504.25
2018,10,20,15,0,804.0,70.0,1.8,23.9,410.0,608.0,474.78
2018,10,20,15,15,775.0,67.0,1.8,23.9,365.5,559.69,438.78
2018,10,20,15,30,746.0,64.0,1.8,23.9,321.0,511.1,401.5
2018,10,20,15,45,703.0,59.5,1.8,23.05,273.5,453.44,357.26
2018,10,20,16,0,660.0,55.0,1.8,22.2,226.0,397.39,312.39
2018,10,20,16,15,593.5,49.5,1.8,21.3,179.0,334.73,260.56
2018,10,20,16,30,527.0,44.0,1.8,20.4,132.0,274.36,208.77
2018,10,20,16,45,415.0,35.5,1.85,19.5,90.5,200.16,144.74
2018,10,20,17,0,303.0,27.0,1.9,18.6,49.0,132.24,63.02
2018,10,20,17,15,177.0,17.0,1.9,18.0,27.0,60.35,0.0
2018,10,20,17,30,51.0,7.0,1.9,17.4,5.0,0.0,0.0
2018,10,20,17,45,25.5,3.5,1.95,16.85,2.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.5,1.7,11.85,1.5,0.0,0.0
2018,10,21,6,30,0.0,3.0,1.7,12.2,3.0,2.95,0.0
2018,10,21,6,45,0.0,9.5,1.7,12.6,9.5,9.16,0.0
2018,10,21,7,0,0.0,16.0,1.7,13.0,16.0,15.43,7.35
2018,10,21,7,15,0.0,26.0,1.75,13.5,26.0,25.09,15.42
2018,10,21,7,30,0.0,36.0,1.8,14.0,36.0,34.76,23.89
2018,10,21,7,45,0.0,48.0,1.85,14.5,48.0,46.37,33.9
2018,10,21,8,0,0.0,60.0,1.9,15.0,60.0,57.99,43.77
2018,10,21,8,15,0.0,81.5,1.85,15.5,81.5,78.54,60.97
2018,10,21,8,30,0.0,103.0,1.8,16.0,103.0,99.21,77.99
2018,10,21,8,45,3.0,126.0,1.75,16.45,127.5,122.57,96.91
2018,10,21,9,0,6.0,149.0,1.7,16.9,152.0,146.39,115.93
2018,10,21,9,15,16.0,171.0,1.65,17.35,179.0,172.93,136.92
2018,10,21,9,30,26.0,193.0,1.6,17.8,206.0,200.52,158.5
2018,10,21,9,45,75.5,218.0,1.55,18.25,260.0,255.99,202.3
2018,10,21,10,0,125.0,243.0,1.5,18.7,314.0,317.09,249.65
2018,10,21,10,15,220.5,248.0,1.45,19.15,379.5,387.62,304.21
2018,10,21,10,30,316.0,253.0,1.4,19.6,445.0,468.34,365.07
2018,10,21,10,45,508.5,203.5,1.35,20.0,523.5,565.76,438.97
2018,10,21,11,0,701.0,154.0,1.3,20.4,602.0,669.53,515.02
2018,10,21,11,15,802.0,123.0,1.3,20.75,643.0,727.14,555.13
2018,10,21,11,30,903.0,92.0,1.3,21.1,684.0,783.63,592.39
2018,10,21,11,45,904.5,91.5,1.35,21.45,686.5,799.16,601.95
2018,10,21,12,0,906.0,91.0,1.4,21.8,689.0,811.41,609.84
2018,10,21,12,15,902.5,91.5,1.5,22.0,683.0,817.47,614.58
2018,10,21,12,30,899.0,92.0,1.6,22.2,677.0,820.12,617.18
2018,10,21,12,45,891.0,93.0,1.75,22.35,662.5,816.34,616.16
2018,10,21,13,0,883.0,94.0,1.9,22.5,648.0,809.24,612.93
2018,10,21,13,15,876.0,92.5,2.05,22.45,627.0,796.91,606.58
2018,10,21,13,30,869.0,91.0,2.2,22.4,606.0,786.03,601.25
2018,10,21,13,45,858.5,89.5,2.4,22.4,578.0,764.83,588.82
2018,10,21,14,0,848.0,88.0,2.6,22.4,550.0,740.79,574.22
2018,10,21,14,15,832.5,85.0,2.7,22.1,515.0,708.78,553.73
2018,10,21,14,30,817.0,82.0,2.8,21.8,480.0,674.53,531.32
2018,10,21,14,45,795.5,79.0,2.95,21.55,440.0,634.28,503.7
2018,10,21,15,0,774.0,76.0,3.1,21.3,400.0,592.67,473.36
2018,10,21,15,15,742.0,73.0,3.1,21.3,355.5,543.64,435.47
2018,10,21,15,30,710.0,70.0,3.1,21.3,311.0,497.12,398.4
2018,10,21,15,45,665.5,65.0,3.25,20.35,264.5,439.85,353.41
2018,10,21,16,0,621.0,60.0,3.4,19.4,218.0,384.5,308.01
2018,10,21,16,15,549.5,53.5,3.3,18.7,171.5,317.87,251.4
2018,10,21,16,30,478.0,47.0,3.2,18.0,125.0,256.49,197.58
2018,10,21,16,45,360.5,38.0,3.1,17.3,85.0,182.36,132.44
2018,10,21,17,0,243.0,29.0,3.0,16.6,45.0,113.55,45.21
2018,10,21,17,15,136.5,17.0,2.95,16.15,24.5,49.93,0.0
2018,10,21,17,30,30.0,5.0,2.9,15.7,4.0,0.0,0.0
2018,10,21,17,45,15.0,2.5,2.8,15.25,2.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.05,11.75,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.1,12.2,2.0,1.97,0.0
2018,10,22,6,45,0.0,7.5,2.2,12.6,7.5,7.23,0.0
2018,10,22,7,0,0.0,13.0,2.3,13.0,13.0,12.53,4.82
2018,10,22,7,15,0.0,21.5,2.35,13.4,21.5,20.74,11.74
2018,10,22,7,30,0.0,30.0,2.4,13.8,30.0,28.95,18.96
2018,10,22,7,45,0.0,41.0,2.4,14.2,41.0,39.59,28.17
2018,10,22,8,0,0.0,52.0,2.4,14.6,52.0,50.24,37.26
2018,10,22,8,15,0.0,72.0,2.35,15.0,72.0,69.51,53.5
2018,10,22,8,30,0.0,92.0,2.3,15.4,92.0,88.72,69.46
2018,10,22,8,45,2.5,119.0,2.3,15.8,120.0,115.68,91.56
2018,10,22,9,0,5.0,146.0,2.3,16.2,148.0,143.08,113.71
2018,10,22,9,15,29.0,171.0,2.3,16.55,185.5,180.07,143.43
2018,10,22,9,30,53.0,196.0,2.3,16.9,223.0,218.74,174.27
2018,10,22,9,45,113.5,224.0,2.3,17.3,286.5,285.25,227.19
2018,10,22,10,0,174.0,252.0,2.3,17.7,350.0,354.53,281.37
2018,10,22,10,15,285.5,242.0,2.3,18.0,411.0,425.07,336.91
2018,10,22,10,30,397.0,232.0,2.3,18.3,472.0,498.8,394.09
2018,10,22,10,45,599.5,176.5,2.35,18.6,551.0,600.81,473.41
2018,10,22,11,0,802.0,121.0,2.4,18.9,630.0,702.79,550.94
2018,10,22,11,15,861.5,102.0,2.5,19.1,656.5,745.68,580.85
2018,10,22,11,30,921.0,83.0,2.6,19.3,683.0,784.32,607.94
2018,10,22,11,45,922.5,83.0,2.65,19.5,685.5,800.55,618.81
2018,10,22,12,0,924.0,83.0,2.7,19.7,688.0,813.45,627.62
2018,10,22,12,15,922.5,82.5,2.8,19.75,682.5,820.05,632.82
2018,10,22,12,30,921.0,82.0,2.9,19.8,677.0,823.18,635.76
2018,10,22,12,45,917.0,81.5,3.0,19.9,663.5,820.85,634.89
2018,10,22,13,0,913.0,81.0,3.1,20.0,650.0,815.08,631.73
2018,10,22,13,15,905.5,80.0,3.2,19.9,628.5,802.62,624.41
2018,10,22,13,30,898.0,79.0,3.3,19.8,607.0,786.92,614.86
2018,10,22,13,45,887.5,78.0,3.35,19.7,579.0,765.82,601.19
2018,10,22,14,0,877.0,77.0,3.4,19.6,551.0,741.85,585.42
2018,10,22,14,15,862.0,75.0,3.45,19.35,516.0,710.8,564.68
2018,10,22,14,30,847.0,73.0,3.5,19.1,481.0,681.8,545.26
2018,10,22,14,45,825.5,70.5,3.55,18.85,440.5,641.38,516.79
2018,10,22,15,0,804.0,68.0,3.6,18.6,400.0,599.53,485.29
2018,10,22,15,15,773.5,65.0,3.6,18.6,355.5,550.57,446.79
2018,10,22,15,30,743.0,62.0,3.6,18.6,311.0,501.45,407.08
2018,10,22,15,45,698.0,58.0,3.6,17.8,264.0,443.8,360.46
2018,10,22,16,0,653.0,54.0,3.6,17.0,217.0,387.91,313.44
2018,10,22,16,15,582.5,48.5,3.4,16.5,170.5,324.48,258.21
2018,10,22,16,30,512.0,43.0,3.2,16.0,124.0,263.6,203.75
2018,10,22,16,45,374.0,34.0,3.05,15.5,82.0,181.66,131.36
2018,10,22,17,0,236.0,25.0,2.9,15.0,40.0,106.53,30.79
2018,10,22,17,15,118.0,12.5,2.8,14.6,20.0,40.63,0.0
2018,10,22,17,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,6,15,38.5,5.0,1.9,12.4,5.5,0.0,0.0
2018,10,23,6,30,77.0,10.0,1.9,12.7,11.0,9.83,0.0
2018,10,23,6,45,138.5,22.0,1.9,13.05,32.5,17.42,0.0
2018,10,23,7,0,200.0,34.0,1.9,13.4,54.0,26.24,16.0
2018,10,23,7,15,214.0,51.5,1.95,13.7,83.5,51.99,32.04
2018,10,23,7,30,228.0,69.0,2.0,14.0,113.0,84.57,56.16
2018,10,23,7,45,167.0,82.5,2.1,14.35,119.5,101.96,73.39
2018,10,23,8,0,106.0,96.0,2.2,14.7,126.0,113.01,85.95
2018,10,23,8,15,120.5,120.0,2.2,14.9,159.5,146.07,113.8
2018,10,23,8,30,135.0,144.0,2.2,15.1,193.0,180.84,142.88
2018,10,23,8,45,259.5,150.0,2.25,15.3,259.0,240.83,190.73
2018,10,23,9,0,384.0,156.0,2.3,15.5,325.0,313.61,249.41
2018,10,23,9,15,312.0,169.0,2.35,15.65,314.0,311.06,248.97
2018,10,23,9,30,240.0,182.0,2.4,15.8,303.0,302.99,243.29
2018,10,23,9,45,185.5,207.5,2.5,15.95,304.5,307.65,246.91
2018,10,23,10,0,131.0,233.0,2.6,16.1,306.0,309.99,248.0
2018,10,23,10,15,194.5,247.0,2.65,16.25,361.0,369.42,295.47
2018,10,23,10,30,258.0,261.0,2.7,16.4,416.0,437.1,348.47
2018,10,23,10,45,363.0,243.5,2.75,16.5,468.5,499.85,398.34
2018,10,23,11,0,468.0,226.0,2.8,16.6,521.0,572.55,455.04
2018,10,23,11,15,424.5,245.0,2.85,16.65,515.5,573.27,454.33
2018,10,23,11,30,381.0,264.0,2.9,16.7,510.0,564.88,447.25
2018,10,23,11,45,348.5,269.5,2.95,16.75,495.5,553.72,438.44
2018,10,23,12,0,316.0,275.0,3.0,16.8,481.0,540.43,427.98
2018,10,23,12,15,460.0,230.0,2.95,17.0,526.5,616.79,488.64
2018,10,23,12,30,604.0,185.0,2.9,17.2,572.0,688.78,544.49
2018,10,23,12,45,708.0,147.0,2.85,17.35,591.5,731.98,577.35
2018,10,23,13,0,812.0,109.0,2.8,17.5,611.0,768.16,603.19
2018,10,23,13,15,820.5,103.0,2.7,17.7,596.0,763.52,599.19
2018,10,23,13,30,829.0,97.0,2.6,17.9,581.0,755.55,593.25
2018,10,23,13,45,720.5,117.0,2.5,18.15,523.0,687.87,543.87
2018,10,23,14,0,612.0,137.0,2.4,18.4,465.0,618.33,491.42
2018,10,23,14,15,666.0,115.5,2.35,18.45,451.5,620.65,494.91
2018,10,23,14,30,720.0,94.0,2.3,18.5,438.0,617.45,493.55
2018,10,23,14,45,761.5,79.5,2.3,18.6,415.5,606.27,485.78
2018,10,23,15,0,803.0,65.0,2.3,18.7,393.0,592.34,475.4
2018,10,23,15,15,773.0,62.0,2.3,18.7,349.0,543.85,437.63
2018,10,23,15,30,743.0,59.0,2.3,18.7,305.0,495.2,398.8
2018,10,23,15,45,699.5,55.0,2.3,18.35,258.5,438.56,352.9
2018,10,23,16,0,656.0,51.0,2.3,18.0,212.0,383.59,306.62
2018,10,23,16,15,586.0,46.0,2.25,17.35,166.0,320.95,252.88
2018,10,23,16,30,516.0,41.0,2.2,16.7,120.0,261.08,199.83
2018,10,23,16,45,376.0,32.0,2.15,16.05,78.5,178.93,127.27
2018,10,23,17,0,236.0,23.0,2.1,15.4,37.0,102.94,14.43
2018,10,23,17,15,118.0,11.5,2.2,15.0,18.5,39.29,0.0
2018,10,23,17,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,24,6,15,42.0,5.0,1.1,12.6,5.0,0.0,0.0
2018,10,24,6,30,84.0,10.0,1.1,12.8,10.0,9.83,0.0
2018,10,24,6,45,231.0,20.5,1.1,13.05,39.0,16.86,0.0
2018,10,24,7,0,378.0,31.0,1.1,13.3,68.0,24.27,14.16
2018,10,24,7,15,473.5,37.0,1.15,13.85,110.0,49.24,23.35
2018,10,24,7,30,569.0,43.0,1.2,14.4,152.0,93.81,49.75
2018,10,24,7,45,626.5,48.0,1.3,14.95,198.0,140.1,84.91
2018,10,24,8,0,684.0,53.0,1.4,15.5,244.0,192.13,128.51
2018,10,24,8,15,720.0,56.0,1.4,16.0,288.5,241.97,172.68
2018,10,24,8,30,756.0,59.0,1.4,16.5,333.0,294.51,219.11
2018,10,24,8,45,781.5,61.5,1.4,17.0,374.5,345.11,263.47
2018,10,24,9,0,807.0,64.0,1.4,17.5,416.0,396.69,307.38
2018,10,24,9,15,824.5,66.0,1.45,18.0,452.5,444.87,347.58
2018,10,24,9,30,842.0,68.0,1.5,18.5,489.0,492.29,385.96
2018,10,24,9,45,854.5,69.0,1.5,19.0,519.5,535.32,419.68
2018,10,24,10,0,867.0,70.0,1.5,19.5,550.0,577.01,451.37
2018,10,24,10,15,875.0,71.0,1.6,19.9,574.0,614.36,479.8
2018,10,24,10,30,883.0,72.0,1.7,20.3,598.0,649.61,506.11
2018,10,24,10,45,888.5,73.0,1.75,20.65,615.5,680.87,528.05
2018,10,24,11,0,894.0,74.0,1.8,21.0,633.0,709.53,547.3
2018,10,24,11,15,896.0,74.5,1.9,21.3,642.5,732.35,562.88
2018,10,24,11,30,898.0,75.0,2.0,21.6,652.0,752.12,576.39
2018,10,24,11,45,898.0,75.0,2.15,21.9,653.5,766.69,586.71
2018,10,24,12,0,898.0,75.0,2.3,22.2,655.0,777.99,594.85
2018,10,24,12,15,896.0,75.0,2.35,22.35,649.5,784.41,599.38
2018,10,24,12,30,894.0,75.0,2.4,22.5,644.0,787.47,601.72
2018,10,24,12,45,889.5,74.0,2.5,22.65,630.0,784.08,600.06
2018,10,24,13,0,885.0,73.0,2.6,22.8,616.0,777.36,596.2
2018,10,24,13,15,877.5,72.5,2.65,22.8,595.5,765.62,588.96
2018,10,24,13,30,870.0,72.0,2.7,22.8,575.0,750.75,579.61
2018,10,24,13,45,858.5,71.0,2.7,22.75,547.5,729.31,565.45
2018,10,24,14,0,847.0,70.0,2.7,22.7,520.0,705.14,549.37
2018,10,24,14,15,674.5,107.0,2.7,22.5,450.5,614.53,484.12
2018,10,24,14,30,502.0,144.0,2.7,22.3,381.0,517.78,410.22
2018,10,24,14,45,435.5,140.5,2.65,22.15,333.5,456.82,363.93
2018,10,24,15,0,369.0,137.0,2.6,22.0,286.0,398.35,318.47
2018,10,24,15,15,517.5,101.0,2.6,22.0,284.0,436.43,349.67
2018,10,24,15,30,666.0,65.0,2.6,22.0,282.0,458.84,366.8
2018,10,24,15,45,646.0,57.5,2.6,21.35,241.5,411.22,328.2
2018,10,24,16,0,626.0,50.0,2.6,20.7,201.0,365.86,289.96
2018,10,24,16,15,556.0,44.5,2.6,20.15,156.5,304.26,237.27
2018,10,24,16,30,486.0,39.0,2.6,19.6,112.0,245.57,185.54
2018,10,24,16,45,351.5,30.5,2.55,19.0,73.0,167.91,116.48
2018,10,24,17,0,217.0,22.0,2.5,18.4,34.0,94.83,0.0
2018,10,24,17,15,108.5,11.0,2.55,17.95,17.0,36.22,0.0
2018,10,24,17,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.65,17.05,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,25,6,15,40.0,5.0,1.2,13.1,5.0,0.0,0.0
2018,10,25,6,30,80.0,10.0,1.2,13.4,10.0,9.83,0.0
2018,10,25,6,45,100.5,16.0,1.15,13.65,21.5,12.49,0.0
2018,10,25,7,0,121.0,22.0,1.1,13.9,33.0,16.61,7.69
2018,10,25,7,15,81.0,35.0,1.1,14.4,44.5,33.68,20.37
2018,10,25,7,30,41.0,48.0,1.1,14.9,56.0,49.57,34.45
2018,10,25,7,45,20.5,67.5,1.15,15.4,71.5,67.25,50.37
2018,10,25,8,0,0.0,87.0,1.2,15.9,87.0,83.22,64.72
2018,10,25,8,15,2.0,105.0,1.15,16.5,105.5,101.15,79.44
2018,10,25,8,30,4.0,123.0,1.1,17.1,124.0,119.41,94.16
2018,10,25,8,45,20.0,143.5,1.1,17.75,152.0,145.38,114.7
2018,10,25,9,0,36.0,164.0,1.1,18.4,180.0,173.87,137.09
2018,10,25,9,15,69.0,188.0,1.1,19.05,221.5,214.68,169.01
2018,10,25,9,30,102.0,212.0,1.1,19.7,263.0,258.59,202.94
2018,10,25,9,45,177.0,221.0,1.1,20.35,315.5,315.61,246.91
2018,10,25,10,0,252.0,230.0,1.1,21.0,368.0,379.26,295.15
2018,10,25,10,15,499.5,175.0,1.05,21.6,465.0,489.34,379.31
2018,10,25,10,30,747.0,120.0,1.0,22.2,562.0,612.2,469.49
2018,10,25,10,45,827.0,97.0,1.0,22.8,599.5,664.24,505.67
2018,10,25,11,0,907.0,74.0,1.0,23.4,637.0,715.58,539.53
2018,10,25,11,15,910.5,74.5,0.95,23.8,647.5,739.71,553.57
2018,10,25,11,30,914.0,75.0,0.9,24.2,658.0,760.82,565.74
2018,10,25,11,45,914.5,75.0,0.9,24.6,660.0,775.97,574.59
2018,10,25,12,0,915.0,75.0,0.9,25.0,662.0,787.81,581.36
2018,10,25,12,15,912.5,75.5,0.95,25.2,656.5,794.52,586.03
2018,10,25,12,30,910.0,76.0,1.0,25.4,651.0,797.8,588.61
2018,10,25,12,45,904.0,76.5,1.05,25.6,637.5,794.94,587.29
2018,10,25,13,0,898.0,77.0,1.1,25.8,624.0,788.73,583.91
2018,10,25,13,15,890.5,76.0,1.25,25.85,603.0,776.37,578.05
2018,10,25,13,30,883.0,75.0,1.4,25.9,582.0,760.83,569.96
2018,10,25,13,45,872.5,74.0,1.5,25.95,554.5,740.01,557.66
2018,10,25,14,0,862.0,73.0,1.6,26.0,527.0,716.39,543.32
2018,10,25,14,15,847.5,71.0,1.75,25.8,493.0,686.16,525.03
2018,10,25,14,30,833.0,69.0,1.9,25.6,459.0,657.95,507.78
2018,10,25,14,45,811.5,66.5,2.0,25.45,419.5,618.19,480.73
2018,10,25,15,0,790.0,64.0,2.1,25.3,380.0,577.06,451.13
2018,10,25,15,15,759.0,61.5,2.1,25.3,336.5,529.28,414.88
2018,10,25,15,30,728.0,59.0,2.1,25.3,293.0,481.43,377.47
2018,10,25,15,45,681.0,54.5,2.2,24.25,246.5,423.38,332.65
2018,10,25,16,0,634.0,50.0,2.3,23.2,200.0,367.34,287.34
2018,10,25,16,15,560.0,44.5,2.35,22.2,155.0,304.06,234.41
2018,10,25,16,30,486.0,39.0,2.4,21.2,110.0,243.93,182.29
2018,10,25,16,45,350.0,30.5,2.45,20.25,71.5,166.24,112.8
2018,10,25,17,0,214.0,22.0,2.5,19.3,33.0,92.18,0.0
2018,10,25,17,15,107.0,11.0,2.55,18.7,16.5,35.56,0.0
2018,10,25,17,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,6,15,41.0,4.5,0.95,13.65,4.5,0.0,0.0
2018,10,26,6,30,82.0,9.0,0.9,13.9,9.0,8.85,0.0
2018,10,26,6,45,229.0,19.0,0.8,14.15,36.0,15.74,0.0
2018,10,26,7,0,376.0,29.0,0.7,14.4,63.0,22.75,12.25
2018,10,26,7,15,431.5,38.0,0.7,14.9,99.5,46.54,22.91
2018,10,26,7,30,487.0,47.0,0.7,15.4,136.0,85.84,46.51
2018,10,26,7,45,508.0,56.5,0.65,15.85,173.0,126.41,78.11
2018,10,26,8,0,529.0,66.0,0.6,16.3,210.0,168.85,114.25
2018,10,26,8,15,454.5,92.5,0.6,16.95,232.0,204.23,148.63
2018,10,26,8,30,380.0,119.0,0.6,17.6,254.0,232.02,175.49
2018,10,26,8,45,406.5,131.0,0.55,18.2,291.0,273.87,209.97
2018,10,26,9,0,433.0,143.0,0.5,18.8,328.0,317.65,245.04
2018,10,26,9,15,450.5,154.0,0.45,19.4,361.5,358.09,276.64
2018,10,26,9,30,468.0,165.0,0.4,20.0,395.0,399.15,307.73
2018,10,26,9,45,496.0,168.5,0.4,20.55,426.5,438.73,337.33
2018,10,26,10,0,524.0,172.0,0.4,21.1,458.0,479.18,366.87
2018,10,26,10,15,521.0,182.0,0.4,21.6,477.0,507.99,387.1
2018,10,26,10,30,518.0,192.0,0.4,22.1,496.0,535.12,405.73
2018,10,26,10,45,535.5,192.5,0.35,22.6,515.0,564.44,425.38
2018,10,26,11,0,553.0,193.0,0.3,23.1,534.0,592.92,443.97
2018,10,26,11,15,580.5,187.0,0.35,23.5,550.0,620.65,463.37
2018,10,26,11,30,608.0,181.0,0.4,23.9,566.0,650.21,483.78
2018,10,26,11,45,623.5,176.0,0.4,24.3,572.0,667.9,495.21
2018,10,26,12,0,639.0,171.0,0.4,24.7,578.0,683.56,505.34
2018,10,26,12,15,724.0,139.5,0.5,24.95,596.5,722.13,533.5
2018,10,26,12,30,809.0,108.0,0.6,25.2,615.0,755.76,556.54
2018,10,26,12,45,834.0,96.5,0.65,25.45,609.5,763.93,562.11
2018,10,26,13,0,859.0,85.0,0.7,25.7,604.0,764.26,562.94
2018,10,26,13,15,824.5,92.0,0.8,25.8,576.5,745.06,552.0
2018,10,26,13,30,790.0,99.0,0.9,25.9,549.0,718.97,536.5
2018,10,26,13,45,762.5,99.5,0.95,26.0,516.5,688.65,517.35
2018,10,26,14,0,735.0,100.0,1.0,26.1,484.0,658.86,498.38
2018,10,26,14,15,744.5,89.5,1.05,26.0,456.5,636.24,484.57
2018,10,26,14,30,754.0,79.0,1.1,25.9,429.0,612.9,469.76
2018,10,26,14,45,739.0,75.0,1.15,25.8,393.0,577.93,445.46
2018,10,26,15,0,724.0,71.0,1.2,25.7,357.0,541.42,419.38
2018,10,26,15,15,663.0,72.5,1.2,25.7,311.0,485.4,377.21
2018,10,26,15,30,602.0,74.0,1.2,25.7,265.0,429.61,334.24
2018,10,26,15,45,590.5,64.5,1.25,24.95,227.0,389.09,302.86
2018,10,26,16,0,579.0,55.0,1.3,24.2,189.0,347.98,269.15
2018,10,26,16,15,501.5,48.0,1.35,23.35,145.0,281.63,214.68
2018,10,26,16,30,424.0,41.0,1.4,22.5,101.0,221.26,163.31
2018,10,26,16,45,295.0,31.0,1.4,21.65,65.0,147.6,97.2
2018,10,26,17,0,166.0,21.0,1.4,20.8,29.0,77.45,0.0
2018,10,26,17,15,83.0,10.5,1.5,20.35,14.5,29.28,0.0
2018,10,26,17,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.65,19.45,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,6,15,0.0,2.0,1.6,14.35,2.0,0.0,0.0
2018,10,27,6,30,0.0,4.0,1.6,14.6,4.0,3.93,0.0
2018,10,27,6,45,44.0,17.5,1.65,14.9,21.5,17.2,0.0
2018,10,27,7,0,88.0,31.0,1.7,15.2,39.0,25.72,13.99
2018,10,27,7,15,253.5,42.0,1.7,15.6,83.5,42.95,24.14
2018,10,27,7,30,419.0,53.0,1.7,16.0,128.0,84.39,48.06
2018,10,27,7,45,331.0,65.5,1.7,16.45,135.5,107.65,70.18
2018,10,27,8,0,243.0,78.0,1.7,16.9,143.0,122.0,87.03
2018,10,27,8,15,185.5,108.5,1.65,17.45,163.5,150.43,113.88
2018,10,27,8,30,128.0,139.0,1.6,18.0,184.0,172.64,134.42
2018,10,27,8,45,216.0,150.0,1.55,18.5,237.0,222.82,173.93
2018,10,27,9,0,304.0,161.0,1.5,19.0,290.0,280.75,219.69
2018,10,27,9,15,351.0,169.0,1.55,19.5,330.5,325.08,254.98
2018,10,27,9,30,398.0,177.0,1.6,20.0,371.0,375.39,294.44
2018,10,27,9,45,476.0,170.0,1.6,20.5,417.0,428.15,335.34
2018,10,27,10,0,554.0,163.0,1.6,21.0,463.0,485.52,379.07
2018,10,27,10,15,661.0,137.5,1.6,21.4,511.0,547.77,426.29
2018,10,27,10,30,768.0,112.0,1.6,21.8,559.0,611.58,473.85
2018,10,27,10,45,755.0,120.0,1.65,22.25,570.5,635.99,490.79
2018,10,27,11,0,742.0,128.0,1.7,22.7,582.0,656.57,504.99
2018,10,27,11,15,714.0,140.5,1.75,22.95,583.0,668.13,512.71
2018,10,27,11,30,686.0,153.0,1.8,23.2,584.0,676.06,517.77
2018,10,27,11,45,734.5,137.0,1.8,23.5,600.0,707.4,540.37
2018,10,27,12,0,783.0,121.0,1.8,23.8,616.0,734.87,558.63
2018,10,27,12,15,785.5,118.0,1.9,23.9,611.0,741.04,563.34
2018,10,27,12,30,788.0,115.0,2.0,24.0,606.0,744.22,566.28
2018,10,27,12,45,789.5,111.0,2.1,24.1,593.5,742.52,565.94
2018,10,27,13,0,791.0,107.0,2.2,24.2,581.0,737.75,563.6
2018,10,27,13,15,756.5,114.0,2.25,24.15,555.0,714.55,548.35
2018,10,27,13,30,722.0,121.0,2.3,24.1,529.0,692.13,533.76
2018,10,27,13,45,730.5,111.5,2.4,24.0,506.5,678.3,525.63
2018,10,27,14,0,739.0,102.0,2.5,23.9,484.0,661.37,515.16
2018,10,27,14,15,602.0,126.0,2.55,23.7,423.5,577.62,453.16
2018,10,27,14,30,465.0,150.0,2.6,23.5,363.0,494.22,389.98
2018,10,27,14,45,422.0,143.0,2.7,23.3,323.5,446.33,354.28
2018,10,27,15,0,379.0,136.0,2.8,23.1,284.0,399.58,318.45
2018,10,27,15,15,341.5,123.5,2.8,23.1,245.0,351.39,280.5
2018,10,27,15,30,304.0,111.0,2.8,23.1,206.0,297.13,237.13
2018,10,27,15,45,247.5,97.5,2.8,22.25,167.0,242.32,192.91
2018,10,27,16,0,191.0,84.0,2.8,21.4,128.0,191.67,151.1
2018,10,27,16,15,154.0,66.5,2.75,20.75,96.5,148.62,114.7
2018,10,27,16,30,117.0,49.0,2.7,20.1,65.0,108.54,80.24
2018,10,27,16,45,76.5,32.5,2.6,19.5,41.5,71.98,45.47
2018,10,27,17,0,36.0,16.0,2.5,18.9,18.0,25.56,0.0
2018,10,27,17,15,18.0,8.0,2.55,18.45,9.0,7.86,0.0
2018,10,27,17,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,6,15,34.0,4.5,2.05,14.5,4.0,0.0,0.0
2018,10,28,6,30,68.0,9.0,2.1,14.9,8.0,0.0,0.0
