Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,7,45,605.0,41.5,0.75,14.55,155.5,108.66,59.33
2018,11,7,8,0,676.0,47.0,0.8,15.1,200.0,159.37,98.91
2018,11,7,8,15,721.0,50.5,0.95,15.65,244.5,209.07,141.68
2018,11,7,8,30,766.0,54.0,1.1,16.2,289.0,262.35,188.48
2018,11,7,8,45,795.5,56.0,1.2,16.8,330.0,312.36,232.9
2018,11,7,9,0,825.0,58.0,1.3,17.4,371.0,363.87,277.7
2018,11,7,9,15,844.0,59.5,1.4,17.95,407.0,411.04,318.22
2018,11,7,9,30,863.0,61.0,1.5,18.5,443.0,457.9,357.33
2018,11,7,9,45,876.5,63.0,1.6,19.05,474.0,501.96,393.21
2018,11,7,10,0,890.0,65.0,1.7,19.6,505.0,544.75,427.09
2018,11,7,10,15,900.0,66.0,1.7,20.05,529.5,582.97,456.37
2018,11,7,10,30,910.0,67.0,1.7,20.5,554.0,619.17,483.38
2018,11,7,10,45,917.0,67.5,1.7,20.9,571.5,650.73,506.46
2018,11,7,11,0,924.0,68.0,1.7,21.3,589.0,679.71,527.2
2018,11,7,11,15,927.5,68.0,1.65,21.65,599.0,703.04,542.2
2018,11,7,11,30,931.0,68.0,1.6,22.0,609.0,723.32,554.88
2018,11,7,11,45,932.0,68.0,1.55,22.3,611.0,738.69,564.21
2018,11,7,12,0,933.0,68.0,1.5,22.6,613.0,750.75,571.31
2018,11,7,12,15,931.5,68.0,1.55,22.8,607.5,757.64,576.11
2018,11,7,12,30,930.0,68.0,1.6,23.0,602.0,761.12,578.73
2018,11,7,12,45,925.5,67.0,1.6,23.15,588.5,757.83,576.49
2018,11,7,13,0,921.0,66.0,1.6,23.3,575.0,751.15,572.08
2018,11,7,13,15,913.0,65.5,1.65,23.3,554.0,739.18,564.92
2018,11,7,13,30,905.0,65.0,1.7,23.3,533.0,724.04,555.62
2018,11,7,13,45,893.5,64.0,1.8,23.3,505.5,702.84,542.42
2018,11,7,14,0,882.0,63.0,1.9,23.3,478.0,678.85,527.12
2018,11,7,14,15,865.0,61.0,1.9,23.15,444.0,647.46,505.95
2018,11,7,14,30,848.0,59.0,1.9,23.0,410.0,613.95,482.0
2018,11,7,14,45,824.5,57.0,1.95,22.85,371.0,574.63,453.05
2018,11,7,15,0,801.0,55.0,2.0,22.7,332.0,537.92,425.01
2018,11,7,15,15,765.5,52.0,2.0,22.7,289.0,488.61,386.08
2018,11,7,15,30,730.0,49.0,2.0,22.7,246.0,439.56,346.09
2018,11,7,15,45,677.5,45.0,1.75,21.6,201.5,382.04,298.88
2018,11,7,16,0,625.0,41.0,1.5,20.5,157.0,326.93,251.84
2018,11,7,16,15,534.5,35.5,1.6,19.55,115.0,258.41,193.48
2018,11,7,16,30,444.0,30.0,1.7,18.6,73.0,201.08,137.19
2018,11,7,16,45,275.5,20.5,1.75,17.65,42.5,111.91,0.0
2018,11,7,17,0,107.0,11.0,1.8,16.7,12.0,36.95,0.0
2018,11,7,17,15,53.5,5.5,1.8,16.35,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,8,6,45,84.5,11.0,2.85,11.1,15.0,10.81,0.0
2018,11,8,7,0,169.0,22.0,2.9,11.2,30.0,17.61,0.0
2018,11,8,7,15,296.5,34.0,3.05,11.7,67.0,29.05,17.47
2018,11,8,7,30,424.0,46.0,3.2,12.2,104.0,65.59,35.21
2018,11,8,7,45,506.5,54.5,3.35,12.75,149.0,107.32,63.03
2018,11,8,8,0,589.0,63.0,3.5,13.3,194.0,157.59,102.17
2018,11,8,8,15,645.0,68.5,3.65,13.8,240.5,207.23,144.77
2018,11,8,8,30,701.0,74.0,3.8,14.3,287.0,261.74,192.71
2018,11,8,8,45,739.0,77.5,3.9,14.85,330.0,312.99,238.63
2018,11,8,9,0,777.0,81.0,4.0,15.4,373.0,366.96,286.18
2018,11,8,9,15,804.5,83.5,4.0,15.95,411.5,416.86,329.59
2018,11,8,9,30,832.0,86.0,4.0,16.5,450.0,467.32,372.31
2018,11,8,9,45,855.5,86.0,3.95,17.1,483.5,513.46,410.41
2018,11,8,10,0,879.0,86.0,3.9,17.7,517.0,559.11,447.06
2018,11,8,10,15,889.0,88.0,3.85,18.1,542.5,598.45,478.17
2018,11,8,10,30,899.0,90.0,3.8,18.5,568.0,635.82,506.99
2018,11,8,10,45,907.0,92.5,3.75,18.9,588.0,670.3,532.93
2018,11,8,11,0,915.0,95.0,3.7,19.3,608.0,702.3,556.46
2018,11,8,11,15,918.0,96.5,3.65,19.6,618.5,727.21,574.55
2018,11,8,11,30,921.0,98.0,3.6,19.9,629.0,749.09,589.63
2018,11,8,11,45,918.0,99.5,3.55,20.15,630.5,763.6,599.11
2018,11,8,12,0,915.0,101.0,3.5,20.4,632.0,774.74,606.27
2018,11,8,12,15,866.0,111.0,3.45,20.6,609.5,758.38,593.81
2018,11,8,12,30,817.0,121.0,3.4,20.8,587.0,740.76,580.75
2018,11,8,12,45,883.5,101.5,3.4,21.05,595.0,766.97,599.7
2018,11,8,13,0,950.0,82.0,3.4,21.3,603.0,787.42,614.21
2018,11,8,13,15,936.5,82.5,3.35,21.4,580.0,772.61,603.63
2018,11,8,13,30,923.0,83.0,3.3,21.5,557.0,758.91,594.19
2018,11,8,13,45,899.0,84.0,3.25,21.65,525.5,731.22,574.54
2018,11,8,14,0,875.0,85.0,3.2,21.8,494.0,701.03,553.09
2018,11,8,14,15,847.5,85.0,3.1,21.8,457.5,665.2,526.37
2018,11,8,14,30,820.0,85.0,3.0,21.8,421.0,627.61,497.84
2018,11,8,14,45,775.0,84.5,2.85,21.75,377.5,580.65,461.49
2018,11,8,15,0,730.0,84.0,2.7,21.7,334.0,530.93,422.4
2018,11,8,15,15,687.0,78.5,2.7,21.7,289.5,477.14,379.71
2018,11,8,15,30,644.0,73.0,2.7,21.7,245.0,424.26,336.43
2018,11,8,15,45,561.0,67.5,2.2,20.4,197.0,353.99,279.01
2018,11,8,16,0,478.0,62.0,1.7,19.1,149.0,288.38,223.93
2018,11,8,16,15,364.5,50.0,1.7,18.3,105.5,211.93,159.73
2018,11,8,16,30,251.0,38.0,1.7,17.5,62.0,145.36,98.36
2018,11,8,16,45,143.5,23.0,1.75,16.7,35.0,76.24,0.0
2018,11,8,17,0,36.0,8.0,1.8,15.9,8.0,16.59,0.0
2018,11,8,17,15,18.0,4.0,1.85,15.55,4.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,9,6,45,77.5,10.5,2.25,9.3,14.0,10.32,0.0
2018,11,9,7,0,155.0,21.0,2.2,9.5,28.0,20.64,0.0
2018,11,9,7,15,283.0,33.5,2.25,10.25,64.5,27.86,16.15
2018,11,9,7,30,411.0,46.0,2.3,11.0,101.0,63.81,34.6
2018,11,9,7,45,494.0,55.0,2.35,11.75,145.5,105.09,61.94
2018,11,9,8,0,577.0,64.0,2.4,12.5,190.0,154.97,100.52
2018,11,9,8,15,630.0,70.0,2.4,13.1,235.0,203.63,142.12
2018,11,9,8,30,683.0,76.0,2.4,13.7,280.0,256.88,188.7
2018,11,9,8,45,720.0,79.5,2.45,14.3,322.0,306.79,233.14
2018,11,9,9,0,757.0,83.0,2.5,14.9,364.0,358.9,278.74
2018,11,9,9,15,750.0,93.5,2.4,15.4,395.5,402.09,316.56
2018,11,9,9,30,743.0,104.0,2.3,15.9,427.0,443.06,351.21
2018,11,9,9,45,698.0,125.5,2.25,16.45,446.0,474.3,376.94
2018,11,9,10,0,653.0,147.0,2.2,17.0,465.0,500.22,397.35
2018,11,9,10,15,665.5,151.5,2.1,17.45,489.0,536.32,425.02
2018,11,9,10,30,678.0,156.0,2.0,17.9,513.0,571.29,450.99
2018,11,9,10,45,683.5,159.5,1.85,18.35,529.5,599.56,471.06
2018,11,9,11,0,689.0,163.0,1.7,18.8,546.0,625.92,489.14
2018,11,9,11,15,691.5,165.0,1.65,19.1,555.0,646.67,503.63
2018,11,9,11,30,694.0,167.0,1.6,19.4,564.0,665.1,516.23
2018,11,9,11,45,690.0,169.0,1.5,19.75,565.0,676.56,523.13
2018,11,9,12,0,686.0,171.0,1.4,20.1,566.0,685.37,528.03
2018,11,9,12,15,691.0,167.5,1.35,20.35,562.0,692.3,532.42
2018,11,9,12,30,696.0,164.0,1.3,20.6,558.0,696.61,534.95
2018,11,9,12,45,705.0,156.5,1.2,20.85,548.0,696.93,534.35
2018,11,9,13,0,714.0,149.0,1.1,21.1,538.0,694.42,531.76
2018,11,9,13,15,700.0,147.0,1.05,21.2,516.5,678.45,520.16
2018,11,9,13,30,686.0,145.0,1.0,21.3,495.0,660.01,506.93
2018,11,9,13,45,663.5,143.0,0.9,21.4,466.5,633.4,487.24
2018,11,9,14,0,641.0,141.0,0.8,21.5,438.0,604.93,466.15
2018,11,9,14,15,614.0,136.0,0.75,21.3,403.5,568.79,440.39
2018,11,9,14,30,587.0,131.0,0.7,21.1,369.0,529.91,412.27
2018,11,9,14,45,548.0,124.0,0.65,20.9,329.5,483.24,377.75
2018,11,9,15,0,509.0,117.0,0.6,20.7,290.0,437.09,342.86
2018,11,9,15,15,465.0,106.5,0.6,20.7,248.5,385.19,302.8
2018,11,9,15,30,421.0,96.0,0.6,20.7,207.0,335.05,262.97
2018,11,9,15,45,356.5,82.5,0.75,19.4,164.5,274.15,215.23
2018,11,9,16,0,292.0,69.0,0.9,18.1,122.0,217.65,169.13
2018,11,9,16,15,215.5,51.5,1.05,17.45,84.5,156.8,117.95
2018,11,9,16,30,139.0,34.0,1.2,16.8,47.0,96.28,63.09
2018,11,9,16,45,79.0,19.5,1.3,16.15,26.0,49.34,0.0
2018,11,9,17,0,19.0,5.0,1.4,15.5,5.0,9.48,0.0
2018,11,9,17,15,9.5,2.5,1.5,15.1,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,10,6,45,29.0,7.5,1.7,8.1,8.5,7.37,0.0
2018,11,10,7,0,58.0,15.0,1.8,8.0,17.0,14.74,0.0
2018,11,10,7,15,124.5,32.0,1.8,8.45,45.5,26.48,14.61
2018,11,10,7,30,191.0,49.0,1.8,8.9,74.0,53.58,33.38
2018,11,10,7,45,250.5,66.5,1.85,9.4,112.5,87.59,58.2
2018,11,10,8,0,310.0,84.0,1.9,9.9,151.0,128.76,90.84
2018,11,10,8,15,356.0,97.5,1.95,10.35,190.5,169.32,125.04
2018,11,10,8,30,402.0,111.0,2.0,10.8,230.0,214.18,163.58
2018,11,10,8,45,435.5,122.5,2.0,11.3,268.0,257.22,201.05
2018,11,10,9,0,469.0,134.0,2.0,11.8,306.0,302.75,240.15
2018,11,10,9,15,496.0,142.5,1.95,12.4,341.0,344.9,275.79
2018,11,10,9,30,523.0,151.0,1.9,13.0,376.0,388.34,311.64
2018,11,10,9,45,542.5,158.0,1.85,13.6,406.0,427.65,343.39
2018,11,10,10,0,562.0,165.0,1.8,14.2,436.0,467.09,374.41
2018,11,10,10,15,576.0,169.5,1.7,14.8,459.5,500.79,400.08
2018,11,10,10,30,590.0,174.0,1.6,15.4,483.0,533.74,424.47
2018,11,10,10,45,582.5,179.0,1.55,16.0,492.0,552.98,438.08
2018,11,10,11,0,575.0,184.0,1.5,16.6,501.0,569.96,449.73
2018,11,10,11,15,594.0,185.0,1.45,17.0,517.5,598.1,469.98
2018,11,10,11,30,613.0,186.0,1.4,17.4,534.0,624.94,488.82
2018,11,10,11,45,608.5,187.5,1.35,17.8,534.0,634.35,494.58
2018,11,10,12,0,604.0,189.0,1.3,18.2,534.0,641.44,498.71
2018,11,10,12,15,583.0,193.0,1.25,18.35,523.5,637.07,494.8
2018,11,10,12,30,562.0,197.0,1.2,18.5,513.0,630.27,489.24
2018,11,10,12,45,519.0,205.0,1.2,18.65,491.5,609.68,473.78
2018,11,10,13,0,476.0,213.0,1.2,18.8,470.0,587.2,456.99
2018,11,10,13,15,464.5,207.5,1.15,18.85,450.5,571.22,445.45
2018,11,10,13,30,453.0,202.0,1.1,18.9,431.0,553.6,432.6
2018,11,10,13,45,436.0,193.5,1.05,18.95,404.5,527.46,413.42
2018,11,10,14,0,419.0,185.0,1.0,19.0,378.0,500.16,393.27
2018,11,10,14,15,398.0,174.5,0.9,18.8,347.0,459.77,363.32
2018,11,10,14,30,377.0,164.0,0.8,18.6,316.0,426.51,338.22
2018,11,10,14,45,349.5,151.0,0.75,18.4,281.0,386.27,307.56
2018,11,10,15,0,322.0,138.0,0.7,18.2,246.0,346.57,276.71
2018,11,10,15,15,287.5,121.0,0.7,18.2,208.0,299.07,239.06
2018,11,10,15,30,253.0,104.0,0.7,18.2,170.0,253.12,201.78
2018,11,10,15,45,212.0,84.5,0.75,17.4,132.5,202.86,160.78
2018,11,10,16,0,171.0,65.0,0.8,16.6,95.0,155.12,120.82
2018,11,10,16,15,124.5,45.5,0.9,16.15,64.0,107.98,80.56
2018,11,10,16,30,78.0,26.0,1.0,15.7,33.0,63.74,39.6
2018,11,10,16,45,44.5,14.5,1.1,15.25,18.0,26.86,0.0
2018,11,10,17,0,11.0,3.0,1.2,14.8,3.0,5.57,0.0
2018,11,10,17,15,5.5,1.5,1.3,14.55,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,11,6,45,61.5,9.5,2.5,8.85,11.5,0.0,0.0
2018,11,11,7,0,123.0,19.0,2.5,9.0,23.0,18.68,0.0
2018,11,11,7,15,238.5,32.5,2.65,9.75,56.5,25.6,13.09
2018,11,11,7,30,354.0,46.0,2.8,10.5,90.0,58.9,32.84
2018,11,11,7,45,441.5,55.0,2.9,11.3,133.0,96.98,57.58
2018,11,11,8,0,529.0,64.0,3.0,12.1,176.0,144.22,93.53
2018,11,11,8,15,585.5,70.5,3.15,12.75,220.0,191.21,133.38
2018,11,11,8,30,642.0,77.0,3.3,13.4,264.0,243.21,178.77
2018,11,11,8,45,685.0,80.5,3.45,14.05,306.5,292.68,222.82
2018,11,11,9,0,728.0,84.0,3.6,14.7,349.0,344.97,268.79
2018,11,11,9,15,747.5,89.5,3.55,15.3,385.5,392.35,310.16
2018,11,11,9,30,767.0,95.0,3.5,15.9,422.0,439.78,350.4
2018,11,11,9,45,774.5,102.0,3.45,16.45,452.5,482.75,386.05
2018,11,11,10,0,782.0,109.0,3.4,17.0,483.0,524.33,419.52
2018,11,11,10,15,797.0,110.5,3.25,17.45,508.5,562.76,449.66
2018,11,11,10,30,812.0,112.0,3.1,17.9,534.0,599.82,477.91
2018,11,11,10,45,824.5,112.5,2.95,18.35,553.0,631.49,501.4
2018,11,11,11,0,837.0,113.0,2.8,18.8,572.0,662.17,523.52
2018,11,11,11,15,785.5,126.0,2.75,19.1,562.5,663.32,523.34
2018,11,11,11,30,734.0,139.0,2.7,19.4,553.0,658.32,518.65
2018,11,11,11,45,674.0,153.5,2.6,19.7,535.0,644.62,507.11
2018,11,11,12,0,614.0,168.0,2.5,20.0,517.0,626.72,492.41
2018,11,11,12,15,661.0,153.5,2.5,20.15,526.0,651.48,511.7
2018,11,11,12,30,708.0,139.0,2.5,20.3,535.0,673.94,528.9
2018,11,11,12,45,768.5,122.5,2.5,20.45,543.0,701.06,549.58
2018,11,11,13,0,829.0,106.0,2.5,20.6,551.0,722.23,565.13
2018,11,11,13,15,804.5,103.0,2.45,20.65,521.5,696.88,546.84
2018,11,11,13,30,780.0,100.0,2.4,20.7,492.0,668.93,526.99
2018,11,11,13,45,790.5,98.5,2.35,20.75,477.5,664.35,523.82
2018,11,11,14,0,801.0,97.0,2.3,20.8,463.0,659.53,520.05
2018,11,11,14,15,780.0,94.0,2.2,20.7,428.5,626.6,495.42
2018,11,11,14,30,759.0,91.0,2.1,20.6,394.0,591.92,469.24
2018,11,11,14,45,730.0,86.5,2.0,20.5,354.5,549.27,436.53
2018,11,11,15,0,701.0,82.0,1.9,20.4,315.0,505.93,402.53
2018,11,11,15,15,658.0,76.0,1.9,20.4,271.5,453.07,360.49
2018,11,11,15,30,615.0,70.0,1.9,20.4,228.0,401.21,317.96
2018,11,11,15,45,550.5,63.0,1.55,18.95,184.0,339.82,267.51
2018,11,11,16,0,486.0,56.0,1.2,17.5,140.0,281.89,218.3
2018,11,11,16,15,385.5,45.0,1.25,17.0,99.0,210.66,157.44
2018,11,11,16,30,285.0,34.0,1.3,16.5,58.0,146.94,92.99
2018,11,11,16,45,168.5,20.5,1.35,15.95,32.5,67.54,0.0
2018,11,11,17,0,52.0,7.0,1.4,15.4,7.0,6.88,0.0
2018,11,11,17,15,26.0,3.5,1.45,15.15,3.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,11,12,6,45,63.5,9.0,3.05,7.95,11.0,0.0,0.0
2018,11,12,7,0,127.0,18.0,3.0,8.1,22.0,17.69,0.0
2018,11,12,7,15,241.5,31.0,3.1,8.8,54.5,24.43,11.41
2018,11,12,7,30,356.0,44.0,3.2,9.5,87.0,56.08,30.82
2018,11,12,7,45,434.5,54.0,3.25,10.25,129.0,94.1,55.75
2018,11,12,8,0,513.0,64.0,3.3,11.0,171.0,140.27,91.19
2018,11,12,8,15,565.5,71.5,3.3,11.65,214.0,186.38,130.46
2018,11,12,8,30,618.0,79.0,3.3,12.3,257.0,237.14,174.93
2018,11,12,8,45,652.5,85.5,3.3,12.95,298.0,285.67,218.36
2018,11,12,9,0,687.0,92.0,3.3,13.6,339.0,336.34,263.0
2018,11,12,9,15,703.0,98.0,3.2,14.2,373.5,380.97,302.09
2018,11,12,9,30,719.0,104.0,3.1,14.8,408.0,425.46,339.92
2018,11,12,9,45,716.5,114.0,3.0,15.45,435.5,464.78,372.44
2018,11,12,10,0,714.0,124.0,2.9,16.1,463.0,502.11,402.26
2018,11,12,10,15,728.5,126.5,2.8,16.65,487.5,539.03,431.12
2018,11,12,10,30,743.0,129.0,2.7,17.2,512.0,574.76,458.28
2018,11,12,10,45,753.0,131.0,2.55,17.7,530.0,605.8,481.09
2018,11,12,11,0,763.0,133.0,2.4,18.2,548.0,634.96,501.87
2018,11,12,11,15,769.0,133.5,2.3,18.65,558.0,657.83,517.88
2018,11,12,11,30,775.0,134.0,2.2,19.1,568.0,678.28,531.8
2018,11,12,11,45,778.0,133.0,2.1,19.55,570.5,692.49,540.98
2018,11,12,12,0,781.0,132.0,2.0,20.0,573.0,703.95,548.03
2018,11,12,12,15,769.5,134.5,1.9,20.25,565.5,706.08,548.49
2018,11,12,12,30,758.0,137.0,1.8,20.5,558.0,705.22,546.81
2018,11,12,12,45,734.0,141.5,1.7,20.8,541.0,694.64,537.94
2018,11,12,13,0,710.0,146.0,1.6,21.1,524.0,681.3,527.16
2018,11,12,13,15,700.0,142.5,1.5,21.25,503.5,666.78,516.22
2018,11,12,13,30,690.0,139.0,1.4,21.4,483.0,649.74,503.44
2018,11,12,13,45,675.5,135.0,1.3,21.5,456.5,626.72,486.35
2018,11,12,14,0,661.0,131.0,1.2,21.6,430.0,601.61,467.64
2018,11,12,14,15,638.5,125.0,1.1,21.45,396.5,567.31,442.46
2018,11,12,14,30,616.0,119.0,1.0,21.3,363.0,531.69,415.97
2018,11,12,14,45,585.0,112.5,0.85,21.15,325.5,489.45,383.66
2018,11,12,15,0,554.0,106.0,0.7,21.0,288.0,445.64,349.59
2018,11,12,15,15,509.5,96.5,0.7,21.0,246.5,393.56,309.14
2018,11,12,15,30,465.0,87.0,0.7,21.0,205.0,343.17,268.82
2018,11,12,15,45,403.5,75.5,0.75,19.9,163.5,284.84,222.32
2018,11,12,16,0,342.0,64.0,0.8,18.8,122.0,230.61,177.47
2018,11,12,16,15,258.0,48.5,0.8,18.4,84.5,167.89,124.3
2018,11,12,16,30,174.0,33.0,0.8,18.0,47.0,111.19,67.44
2018,11,12,16,45,100.0,19.0,0.8,17.55,26.0,46.59,0.0
2018,11,12,17,0,26.0,5.0,0.8,17.1,5.0,4.91,0.0
2018,11,12,17,15,13.0,2.5,0.8,16.85,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,11,13,6,45,8.0,5.0,2.2,9.4,5.0,0.0,0.0
2018,11,13,7,0,16.0,10.0,2.2,9.4,10.0,9.83,0.0
2018,11,13,7,15,8.0,23.0,2.3,9.75,23.0,21.53,8.36
2018,11,13,7,30,0.0,36.0,2.4,10.1,36.0,34.27,22.65
2018,11,13,7,45,0.5,52.5,2.45,10.5,52.5,50.06,36.8
2018,11,13,8,0,1.0,69.0,2.5,10.9,69.0,66.08,50.89
2018,11,13,8,15,5.5,82.5,2.5,11.35,84.0,80.28,63.06
2018,11,13,8,30,10.0,96.0,2.5,11.8,99.0,94.95,75.47
2018,11,13,8,45,16.0,112.0,2.5,12.3,117.5,112.96,90.49
2018,11,13,9,0,22.0,128.0,2.5,12.8,136.0,131.6,105.89
2018,11,13,9,15,32.5,147.0,2.5,13.35,160.0,156.93,126.64
2018,11,13,9,30,43.0,166.0,2.5,13.9,184.0,182.38,147.28
2018,11,13,9,45,38.0,173.0,2.5,14.5,190.0,189.34,152.53
2018,11,13,10,0,33.0,180.0,2.5,15.1,196.0,195.83,157.32
2018,11,13,10,15,34.5,187.5,2.5,15.45,204.5,205.98,165.22
2018,11,13,10,30,36.0,195.0,2.5,15.8,213.0,216.2,173.12
2018,11,13,10,45,29.5,199.5,2.45,16.15,214.5,218.51,174.45
2018,11,13,11,0,23.0,204.0,2.4,16.5,216.0,215.91,171.86
2018,11,13,11,15,66.5,219.5,2.3,16.65,256.0,266.36,212.82
2018,11,13,11,30,110.0,235.0,2.2,16.8,296.0,320.13,255.66
2018,11,13,11,45,74.0,227.5,2.1,16.95,268.5,283.82,225.97
2018,11,13,12,0,38.0,220.0,2.0,17.1,241.0,252.21,200.08
2018,11,13,12,15,38.0,219.5,1.9,17.1,240.5,252.83,200.66
2018,11,13,12,30,38.0,219.0,1.8,17.1,240.0,253.39,201.12
2018,11,13,12,45,101.0,221.0,1.7,17.1,275.0,301.6,240.85
2018,11,13,13,0,164.0,223.0,1.6,17.1,310.0,357.12,285.37
2018,11,13,13,15,275.5,204.0,1.5,17.1,343.5,422.52,337.95
2018,11,13,13,30,387.0,185.0,1.4,17.1,377.0,476.95,381.09
2018,11,13,13,45,409.5,169.5,1.3,17.05,362.5,479.17,382.68
2018,11,13,14,0,432.0,154.0,1.2,17.0,348.0,470.79,376.71
2018,11,13,14,15,403.5,146.0,1.15,16.7,316.5,435.58,349.96
2018,11,13,14,30,375.0,138.0,1.1,16.4,285.0,400.21,322.84
2018,11,13,14,45,364.5,125.5,1.05,16.1,256.5,370.53,299.92
2018,11,13,15,0,354.0,113.0,1.0,15.8,228.0,340.22,275.88
2018,11,13,15,15,326.5,100.0,1.0,15.8,195.0,299.91,242.98
2018,11,13,15,30,299.0,87.0,1.0,15.8,162.0,260.54,210.06
2018,11,13,15,45,261.0,73.0,1.1,15.1,129.0,216.49,173.12
2018,11,13,16,0,223.0,59.0,1.2,14.4,96.0,174.88,137.17
2018,11,13,16,15,163.5,44.5,1.2,14.15,67.0,121.15,90.49
2018,11,13,16,30,104.0,30.0,1.2,13.9,38.0,77.8,45.24
2018,11,13,16,45,54.0,17.0,1.25,13.65,21.0,31.68,0.0
2018,11,13,17,0,4.0,4.0,1.3,13.4,4.0,0.0,0.0
2018,11,13,17,15,2.0,2.0,1.35,13.25,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,14,6,45,32.0,6.5,2.1,7.05,7.5,0.0,0.0
2018,11,14,7,0,64.0,13.0,2.1,7.1,15.0,12.78,0.0
2018,11,14,7,15,141.0,29.0,2.15,7.75,42.5,22.91,8.03
2018,11,14,7,30,218.0,45.0,2.2,8.4,70.0,47.96,28.32
2018,11,14,7,45,283.0,60.0,2.2,9.05,107.5,81.81,52.06
2018,11,14,8,0,348.0,75.0,2.2,9.7,145.0,122.37,83.47
2018,11,14,8,15,395.5,87.5,2.2,10.25,184.5,163.54,118.05
2018,11,14,8,30,443.0,100.0,2.2,10.8,224.0,209.07,157.29
2018,11,14,8,45,475.5,110.5,2.25,11.4,262.0,252.25,195.27
2018,11,14,9,0,508.0,121.0,2.3,12.0,300.0,297.71,234.79
2018,11,14,9,15,536.5,129.0,2.25,12.65,335.5,341.15,271.93
2018,11,14,9,30,565.0,137.0,2.2,13.3,371.0,385.91,309.26
2018,11,14,9,45,585.5,142.0,2.15,13.95,400.5,424.9,341.2
2018,11,14,10,0,606.0,147.0,2.1,14.6,430.0,463.95,372.35
2018,11,14,10,15,622.5,151.0,2.05,15.25,454.5,501.45,401.43
2018,11,14,10,30,639.0,155.0,2.0,15.9,479.0,536.56,427.99
2018,11,14,10,45,652.0,156.0,2.0,16.6,496.5,565.56,449.52
2018,11,14,11,0,665.0,157.0,2.0,17.3,514.0,593.12,469.54
2018,11,14,11,15,670.0,158.0,1.95,17.75,523.0,613.84,484.28
2018,11,14,11,30,675.0,159.0,1.9,18.2,532.0,632.43,497.21
2018,11,14,11,45,678.5,157.5,1.85,18.65,534.0,645.15,505.74
2018,11,14,12,0,682.0,156.0,1.8,19.1,536.0,655.45,512.42
2018,11,14,12,15,668.0,158.5,1.75,19.35,527.5,655.13,511.47
2018,11,14,12,30,654.0,161.0,1.7,19.6,519.0,652.11,508.62
2018,11,14,12,45,624.0,166.5,1.6,19.9,501.5,638.23,497.26
2018,11,14,13,0,594.0,172.0,1.5,20.2,484.0,620.04,482.9
2018,11,14,13,15,581.5,168.0,1.45,20.25,464.0,604.25,471.49
2018,11,14,13,30,569.0,164.0,1.4,20.3,444.0,586.49,458.53
2018,11,14,13,45,550.0,159.0,1.3,20.4,417.5,561.4,439.68
2018,11,14,14,0,531.0,154.0,1.2,20.5,391.0,534.89,419.67
2018,11,14,14,15,507.5,147.0,1.15,20.25,359.5,502.08,395.62
2018,11,14,14,30,484.0,140.0,1.1,20.0,328.0,468.55,370.62
2018,11,14,14,45,453.0,130.5,1.0,19.75,292.5,427.35,339.04
2018,11,14,15,0,422.0,121.0,0.9,19.5,257.0,386.47,307.09
2018,11,14,15,15,381.5,108.0,0.9,19.5,218.0,337.28,268.08
2018,11,14,15,30,341.0,95.0,0.9,19.5,179.0,289.78,229.43
2018,11,14,15,45,288.0,78.5,1.0,18.35,140.0,234.71,184.88
2018,11,14,16,0,235.0,62.0,1.1,17.2,101.0,183.12,141.82
2018,11,14,16,15,171.0,44.5,1.2,16.65,68.0,123.92,91.36
2018,11,14,16,30,107.0,27.0,1.3,16.1,35.0,73.73,40.25
2018,11,14,16,45,60.5,15.0,1.4,15.6,19.0,31.41,0.0
2018,11,14,17,0,14.0,3.0,1.5,15.1,3.0,0.0,0.0
2018,11,14,17,15,7.0,1.5,1.55,14.8,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,11,15,6,45,18.0,5.0,2.15,7.55,5.5,0.0,0.0
2018,11,15,7,0,36.0,10.0,2.2,7.5,11.0,9.83,0.0
2018,11,15,7,15,90.0,25.5,2.25,8.05,34.0,21.29,5.47
2018,11,15,7,30,144.0,41.0,2.3,8.6,57.0,41.82,25.15
2018,11,15,7,45,200.5,59.5,2.3,9.15,93.0,73.32,48.3
2018,11,15,8,0,257.0,78.0,2.3,9.7,129.0,110.94,77.75
2018,11,15,8,15,301.5,93.5,2.35,10.25,167.0,149.21,109.65
2018,11,15,8,30,346.0,109.0,2.4,10.8,205.0,192.48,146.57
2018,11,15,8,45,379.5,121.5,2.45,11.3,241.5,233.17,181.95
2018,11,15,9,0,413.0,134.0,2.5,11.8,278.0,276.44,219.27
2018,11,15,9,15,447.0,142.5,2.45,12.35,313.5,318.28,254.85
2018,11,15,9,30,481.0,151.0,2.4,12.9,349.0,362.13,291.41
2018,11,15,9,45,514.5,154.5,2.35,13.45,380.5,402.4,324.48
2018,11,15,10,0,548.0,158.0,2.3,14.0,412.0,443.9,357.84
2018,11,15,10,15,563.5,162.5,2.3,14.6,435.5,477.57,384.42
2018,11,15,10,30,579.0,167.0,2.3,15.2,459.0,510.64,409.98
2018,11,15,10,45,589.5,170.0,2.3,15.85,476.0,538.33,430.82
2018,11,15,11,0,600.0,173.0,2.3,16.5,493.0,564.7,450.28
2018,11,15,11,15,607.0,174.5,2.2,16.85,503.0,585.73,465.51
2018,11,15,11,30,614.0,176.0,2.1,17.2,513.0,604.96,479.13
2018,11,15,11,45,618.0,175.0,2.0,17.6,515.5,617.55,487.57
2018,11,15,12,0,622.0,174.0,1.9,18.0,518.0,627.99,494.32
2018,11,15,12,15,604.5,178.5,1.85,18.2,510.0,627.11,492.97
2018,11,15,12,30,587.0,183.0,1.8,18.4,502.0,623.8,489.91
2018,11,15,12,45,552.0,189.0,1.75,18.6,483.5,607.5,477.1
2018,11,15,13,0,517.0,195.0,1.7,18.8,465.0,589.2,462.89
2018,11,15,13,15,507.0,190.0,1.65,18.85,446.5,574.75,452.35
2018,11,15,13,30,497.0,185.0,1.6,18.9,428.0,558.52,440.4
2018,11,15,13,45,481.5,178.5,1.55,19.0,403.0,535.29,423.05
2018,11,15,14,0,466.0,172.0,1.5,19.1,378.0,510.73,404.6
2018,11,15,14,15,444.5,162.5,1.35,18.85,347.0,477.92,379.76
2018,11,15,14,30,423.0,153.0,1.2,18.6,316.0,444.47,354.12
2018,11,15,14,45,395.5,140.5,1.1,18.35,281.0,403.8,322.71
2018,11,15,15,0,368.0,128.0,1.0,18.1,246.0,363.37,290.88
2018,11,15,15,15,329.0,113.5,1.0,18.1,208.0,308.85,247.39
2018,11,15,15,30,290.0,99.0,1.0,18.1,170.0,262.87,209.61
2018,11,15,15,45,244.0,81.0,1.0,16.95,132.5,211.46,167.38
2018,11,15,16,0,198.0,63.0,1.0,15.8,95.0,162.99,126.51
2018,11,15,16,15,142.5,44.0,0.95,15.45,63.5,112.83,83.01
2018,11,15,16,30,87.0,25.0,0.9,15.1,32.0,63.95,32.66
2018,11,15,16,45,49.0,14.0,0.9,14.8,17.5,27.17,0.0
2018,11,15,17,0,11.0,3.0,0.9,14.5,3.0,0.0,0.0
2018,11,15,17,15,5.5,1.5,0.9,14.35,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,11,16,6,45,29.0,6.0,2.25,7.05,6.5,0.0,0.0
2018,11,16,7,0,58.0,12.0,2.2,7.1,13.0,11.8,0.0
2018,11,16,7,15,138.0,26.5,2.25,7.8,39.0,20.97,3.33
2018,11,16,7,30,218.0,41.0,2.3,8.5,65.0,43.07,24.45
2018,11,16,7,45,292.5,55.0,2.35,9.2,102.5,76.41,47.17
2018,11,16,8,0,367.0,69.0,2.4,9.9,140.0,117.42,78.23
2018,11,16,8,15,421.5,79.5,2.4,10.4,180.0,158.63,112.49
2018,11,16,8,30,476.0,90.0,2.4,10.9,220.0,204.82,152.24
2018,11,16,8,45,515.5,98.0,2.35,11.45,258.5,248.85,191.04
2018,11,16,9,0,555.0,106.0,2.3,12.0,297.0,297.03,233.0
2018,11,16,9,15,561.5,117.0,2.3,12.65,328.0,335.45,266.8
2018,11,16,9,30,568.0,128.0,2.3,13.3,359.0,374.61,300.22
2018,11,16,9,45,544.5,145.0,2.25,13.9,380.0,405.16,325.79
2018,11,16,10,0,521.0,162.0,2.2,14.5,401.0,432.65,347.95
2018,11,16,10,15,537.5,166.5,2.15,15.05,424.5,465.91,374.17
2018,11,16,10,30,554.0,171.0,2.1,15.6,448.0,498.71,399.38
2018,11,16,10,45,566.0,174.0,2.05,16.1,465.5,526.57,420.38
2018,11,16,11,0,578.0,177.0,2.0,16.6,483.0,553.28,440.09
2018,11,16,11,15,585.5,178.5,1.9,16.95,493.0,574.16,455.11
2018,11,16,11,30,593.0,180.0,1.8,17.3,503.0,593.34,468.59
2018,11,16,11,45,597.5,179.0,1.7,17.65,506.0,605.98,477.07
2018,11,16,12,0,602.0,178.0,1.6,18.0,509.0,616.56,483.93
2018,11,16,12,15,610.5,173.5,1.55,18.25,506.0,624.0,489.06
2018,11,16,12,30,619.0,169.0,1.5,18.5,503.0,629.23,492.56
2018,11,16,12,45,634.0,159.5,1.45,18.8,495.0,634.06,495.81
2018,11,16,13,0,649.0,150.0,1.4,19.1,487.0,633.91,495.48
2018,11,16,13,15,638.5,146.5,1.35,19.2,467.5,619.68,484.93
2018,11,16,13,30,628.0,143.0,1.3,19.3,448.0,603.17,472.78
2018,11,16,13,45,612.0,139.0,1.2,19.45,422.5,580.28,455.39
2018,11,16,14,0,596.0,135.0,1.1,19.6,397.0,555.54,436.53
2018,11,16,14,15,573.0,128.5,1.0,19.5,365.0,519.92,409.88
2018,11,16,14,30,550.0,122.0,0.9,19.4,333.0,485.84,383.97
2018,11,16,14,45,518.5,114.5,0.8,19.3,297.0,445.02,352.44
2018,11,16,15,0,487.0,107.0,0.7,19.2,261.0,404.36,320.4
2018,11,16,15,15,443.0,96.5,0.7,19.2,222.0,354.26,280.74
2018,11,16,15,30,399.0,86.0,0.7,19.2,183.0,305.96,241.44
2018,11,16,15,45,341.0,73.0,0.6,18.4,144.0,250.74,196.09
2018,11,16,16,0,283.0,60.0,0.5,17.6,105.0,199.42,152.84
2018,11,16,16,15,207.5,44.0,0.5,17.3,71.5,142.56,103.99
2018,11,16,16,30,132.0,28.0,0.5,17.0,38.0,87.86,43.39
2018,11,16,16,45,74.0,16.0,0.45,16.7,21.0,35.85,0.0
2018,11,16,17,0,16.0,4.0,0.4,16.4,4.0,0.0,0.0
2018,11,16,17,15,8.0,2.0,0.5,16.15,2.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,17,6,45,29.0,5.5,1.7,8.1,6.0,0.0,0.0
2018,11,17,7,0,58.0,11.0,1.7,8.1,12.0,10.81,0.0
2018,11,17,7,15,140.0,25.5,1.65,8.55,37.5,20.21,0.55
2018,11,17,7,30,222.0,40.0,1.6,9.0,63.0,41.65,23.23
2018,11,17,7,45,299.0,53.5,1.6,9.45,100.5,74.75,45.51
2018,11,17,8,0,376.0,67.0,1.6,9.9,138.0,115.72,76.26
